Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,17,0,79.0,11.0,0.9,11.1,12.0,66.38,0.0
2018,1,11,17,15,39.5,5.5,0.95,10.75,6.0,0.0,0.0
2018,1,11,17,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,1.05,7.25,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,1.0,7.05,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,0.95,6.75,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,1,12,7,15,58.5,5.0,0.95,7.2,6.0,0.0,0.0
2018,1,12,7,30,117.0,10.0,1.0,7.6,12.0,7.87,0.0
2018,1,12,7,45,279.5,19.5,1.05,8.05,42.5,16.19,0.0
2018,1,12,8,0,442.0,29.0,1.1,8.5,73.0,26.56,16.74
2018,1,12,8,15,534.0,34.5,1.25,8.85,113.0,31.72,22.57
2018,1,12,8,30,626.0,40.0,1.4,9.2,153.0,37.06,27.8
2018,1,12,8,45,487.0,55.0,1.5,9.6,156.5,44.52,34.77
2018,1,12,9,0,348.0,70.0,1.6,10.0,160.0,51.96,41.59
2018,1,12,9,15,209.5,95.0,1.8,10.6,151.5,68.06,56.03
2018,1,12,9,30,71.0,120.0,2.0,11.2,143.0,85.08,71.09
2018,1,12,9,45,74.0,131.5,2.2,11.85,158.0,92.82,77.69
2018,1,12,10,0,77.0,143.0,2.4,12.5,173.0,100.4,84.08
2018,1,12,10,15,80.5,153.5,2.45,12.9,186.5,107.27,89.86
2018,1,12,10,30,84.0,164.0,2.5,13.3,200.0,113.99,95.45
2018,1,12,10,45,56.5,168.0,2.55,13.7,193.0,116.37,97.24
2018,1,12,11,0,29.0,172.0,2.6,14.1,186.0,120.32,95.43
2018,1,12,11,15,39.5,184.0,2.65,14.3,203.5,133.47,105.11
2018,1,12,11,30,50.0,196.0,2.7,14.5,221.0,148.22,116.4
2018,1,12,11,45,72.5,206.0,2.7,14.7,242.5,165.74,129.82
2018,1,12,12,0,95.0,216.0,2.7,14.9,264.0,186.05,145.94
2018,1,12,12,15,166.0,209.0,2.75,14.95,293.5,215.08,168.35
2018,1,12,12,30,237.0,202.0,2.8,15.0,323.0,253.16,199.12
2018,1,12,12,45,317.5,184.0,2.85,15.1,343.5,288.33,228.2
2018,1,12,13,0,398.0,166.0,2.9,15.2,364.0,337.77,269.35
2018,1,12,13,15,588.5,129.0,2.9,15.15,412.0,427.69,342.6
2018,1,12,13,30,779.0,92.0,2.9,15.1,460.0,521.52,418.9
2018,1,12,13,45,720.0,100.0,2.95,15.05,428.0,530.35,428.6
2018,1,12,14,0,661.0,108.0,3.0,15.0,396.0,532.09,432.56
2018,1,12,14,15,720.0,90.0,2.9,14.85,385.5,575.55,469.23
2018,1,12,14,30,779.0,72.0,2.8,14.7,375.0,615.52,502.73
2018,1,12,14,45,784.5,65.5,2.75,14.5,347.5,633.86,518.89
2018,1,12,15,0,790.0,59.0,2.7,14.3,320.0,649.26,531.84
2018,1,12,15,15,750.5,56.5,2.7,14.3,280.5,634.16,520.33
2018,1,12,15,30,711.0,54.0,2.7,14.3,241.0,614.85,505.05
2018,1,12,15,45,566.5,55.5,1.95,13.0,188.5,525.18,433.16
2018,1,12,16,0,422.0,57.0,1.2,11.7,136.0,424.42,350.16
2018,1,12,16,15,366.0,46.0,1.2,11.05,102.0,373.23,306.36
2018,1,12,16,30,310.0,35.0,1.2,10.4,68.0,320.84,254.46
2018,1,12,16,45,198.0,23.0,1.15,9.75,40.5,211.34,91.71
2018,1,12,17,0,86.0,11.0,1.1,9.1,13.0,71.67,0.0
2018,1,12,17,15,43.0,5.5,1.1,8.9,6.5,0.0,0.0
2018,1,12,17,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,1.15,8.25,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,1.25,5.1,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,1.3,4.65,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,1.35,4.1,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,1.45,4.3,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,1.7,4.55,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,2.15,4.9,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,2.4,5.1,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,2.4,5.15,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,2.4,5.2,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,2.4,5.25,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,2.4,5.3,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,2.4,5.3,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,2.4,5.3,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,2.4,5.25,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,2.4,5.2,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,2.45,5.25,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,2.5,5.3,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,2.5,5.3,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,2.5,5.3,0.0,0.0,0.0
2018,1,13,7,15,21.5,3.5,2.55,5.5,4.0,0.0,0.0
2018,1,13,7,30,43.0,7.0,2.6,5.7,8.0,5.51,0.0
2018,1,13,7,45,85.0,21.5,2.65,5.95,28.5,16.21,0.0
2018,1,13,8,0,127.0,36.0,2.7,6.2,49.0,26.83,17.18
2018,1,13,8,15,171.5,51.0,2.75,6.55,77.0,37.68,28.1
2018,1,13,8,30,216.0,66.0,2.8,6.9,105.0,48.4,38.3
2018,1,13,8,45,236.5,81.0,2.85,7.25,133.5,58.74,48.0
2018,1,13,9,0,257.0,96.0,2.9,7.6,162.0,68.86,57.33
2018,1,13,9,15,317.5,104.0,2.9,8.05,199.0,73.94,61.91
2018,1,13,9,30,378.0,112.0,2.9,8.5,236.0,79.57,66.86
2018,1,13,9,45,405.5,121.0,2.9,8.9,266.5,85.34,71.88
2018,1,13,10,0,433.0,130.0,2.9,9.3,297.0,91.05,76.78
2018,1,13,10,15,433.0,141.0,2.9,9.75,318.5,97.46,82.23
2018,1,13,10,30,433.0,152.0,2.9,10.2,340.0,103.73,87.53
2018,1,13,10,45,471.0,152.5,2.9,10.6,366.5,104.29,87.75
2018,1,13,11,0,509.0,153.0,2.9,11.0,393.0,118.03,86.86
2018,1,13,11,15,571.0,142.0,2.95,11.5,419.5,151.99,101.03
2018,1,13,11,30,633.0,131.0,3.0,12.0,446.0,193.8,129.31
2018,1,13,11,45,679.0,121.5,3.0,12.5,464.0,236.38,163.67
2018,1,13,12,0,725.0,112.0,3.0,13.0,482.0,282.39,203.43
2018,1,13,12,15,811.5,92.0,3.05,13.25,506.5,337.46,250.78
2018,1,13,12,30,898.0,72.0,3.1,13.5,531.0,395.39,301.27
2018,1,13,12,45,831.0,85.0,3.1,13.7,505.5,425.62,332.12
2018,1,13,13,0,764.0,98.0,3.1,13.9,480.0,448.74,355.86
2018,1,13,13,15,812.5,85.0,3.1,13.95,480.5,496.92,397.82
2018,1,13,13,30,861.0,72.0,3.1,14.0,481.0,542.6,437.34
2018,1,13,13,45,795.0,81.5,3.05,14.0,446.0,553.37,448.75
2018,1,13,14,0,729.0,91.0,3.0,14.0,411.0,556.11,453.29
2018,1,13,14,15,730.5,85.5,2.95,13.85,389.0,578.0,473.02
2018,1,13,14,30,732.0,80.0,2.9,13.7,367.0,597.2,490.23
2018,1,13,14,45,754.0,70.0,2.8,13.55,343.0,619.15,509.41
2018,1,13,15,0,776.0,60.0,2.7,13.4,319.0,641.76,527.92
2018,1,13,15,15,713.5,60.0,2.7,13.4,276.5,612.77,505.6
2018,1,13,15,30,651.0,60.0,2.7,13.4,234.0,584.6,483.48
2018,1,13,15,45,584.0,55.0,2.1,12.15,191.5,538.53,446.01
2018,1,13,16,0,517.0,50.0,1.5,10.9,149.0,489.01,403.87
2018,1,13,16,15,419.0,42.5,1.45,10.2,109.5,410.44,337.98
2018,1,13,16,30,321.0,35.0,1.4,9.5,70.0,330.0,264.4
2018,1,13,16,45,212.0,23.5,1.35,8.85,42.5,224.68,115.01
2018,1,13,17,0,103.0,12.0,1.3,8.2,15.0,85.12,0.0
2018,1,13,17,15,51.5,6.0,1.3,8.05,7.5,0.0,0.0
2018,1,13,17,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,1.35,7.6,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,1.45,7.35,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,1.5,7.25,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,1.55,7.25,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,1.65,7.3,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,1.75,7.3,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,1.8,7.25,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,1.75,7.2,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,1.65,7.15,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,1.6,7.05,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,1.6,6.95,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,1.55,6.85,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,1.5,6.65,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,1.45,6.4,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,1.55,6.3,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,1.8,6.35,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,2.3,6.35,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,2.25,6.35,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,1,14,7,15,0.0,0.5,2.2,6.55,0.5,0.0,0.0
2018,1,14,7,30,0.0,1.0,2.2,6.7,1.0,0.79,0.0
2018,1,14,7,45,0.0,3.5,2.2,6.9,3.5,2.64,0.0
2018,1,14,8,0,0.0,6.0,2.2,7.1,6.0,4.54,0.0
2018,1,14,8,15,0.0,8.5,2.2,7.3,8.5,6.44,0.12
2018,1,14,8,30,0.0,11.0,2.2,7.5,11.0,8.34,1.94
2018,1,14,8,45,0.0,13.0,2.2,7.75,13.0,9.86,3.39
2018,1,14,9,0,0.0,15.0,2.2,8.0,15.0,11.39,4.82
2018,1,14,9,15,12.5,51.0,2.2,8.35,55.0,39.56,30.64
2018,1,14,9,30,25.0,87.0,2.2,8.7,95.0,64.46,53.19
2018,1,14,9,45,22.0,115.5,2.15,9.0,123.0,82.78,69.55
2018,1,14,10,0,19.0,144.0,2.1,9.3,151.0,103.18,87.58
2018,1,14,10,15,97.5,161.0,2.05,9.8,203.0,109.06,92.46
2018,1,14,10,30,176.0,178.0,2.0,10.3,255.0,120.21,101.96
2018,1,14,10,45,216.5,189.5,1.95,10.75,289.0,127.61,108.11
2018,1,14,11,0,257.0,201.0,1.9,11.2,323.0,138.79,108.14
2018,1,14,11,15,160.0,204.0,1.85,11.6,280.5,154.83,119.07
2018,1,14,11,30,63.0,207.0,1.8,12.0,238.0,157.1,124.02
2018,1,14,11,45,46.5,202.5,1.7,12.4,225.5,158.03,125.35
2018,1,14,12,0,30.0,198.0,1.6,12.8,213.0,156.53,124.74
2018,1,14,12,15,42.0,206.0,1.5,13.05,227.5,170.91,136.3
2018,1,14,12,30,54.0,214.0,1.4,13.3,242.0,186.94,149.31
2018,1,14,12,45,93.5,217.5,1.3,13.5,265.0,212.22,169.63
2018,1,14,13,0,133.0,221.0,1.2,13.7,288.0,248.81,199.31
2018,1,14,13,15,199.0,211.5,1.15,13.75,308.5,284.42,228.5
2018,1,14,13,30,265.0,202.0,1.1,13.8,329.0,334.79,269.53
2018,1,14,13,45,291.5,187.5,1.05,13.85,321.5,352.35,284.57
2018,1,14,14,0,318.0,173.0,1.0,13.9,314.0,370.02,299.92
2018,1,14,14,15,280.5,165.0,1.05,13.75,283.5,353.86,288.47
2018,1,14,14,30,243.0,157.0,1.1,13.6,253.0,334.44,274.2
2018,1,14,14,45,180.0,146.0,1.15,13.45,213.5,276.51,228.24
2018,1,14,15,0,117.0,135.0,1.2,13.3,174.0,229.29,189.63
2018,1,14,15,15,141.0,117.0,1.2,13.3,159.0,233.08,194.01
2018,1,14,15,30,165.0,99.0,1.2,13.3,144.0,251.8,209.97
2018,1,14,15,45,188.5,85.0,1.15,12.2,128.0,259.45,217.17
2018,1,14,16,0,212.0,71.0,1.1,11.1,112.0,266.51,223.05
2018,1,14,16,15,157.5,56.0,1.15,10.65,82.5,212.37,175.63
2018,1,14,16,30,103.0,41.0,1.2,10.2,53.0,157.36,125.32
2018,1,14,16,45,64.0,24.5,1.25,9.7,31.0,100.76,54.81
2018,1,14,17,0,25.0,8.0,1.3,9.2,9.0,24.72,0.0
2018,1,14,17,15,12.5,4.0,1.35,9.15,4.5,0.0,0.0
2018,1,14,17,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,1.65,8.6,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,2.0,8.25,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,2.05,8.15,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.7,8.05,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.45,7.95,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.4,7.85,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.75,7.6,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.85,7.6,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,1.9,7.55,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.85,7.4,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.75,7.25,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.65,7.2,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.5,7.15,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,1.35,7.15,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,1.75,7.05,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,1,15,7,15,0.0,2.0,1.75,7.25,2.0,0.0,0.0
2018,1,15,7,30,0.0,4.0,1.6,7.5,4.0,3.15,0.0
2018,1,15,7,45,0.0,13.5,1.4,7.7,13.5,10.28,0.0
2018,1,15,8,0,0.0,23.0,1.2,7.9,23.0,17.55,9.33
2018,1,15,8,15,0.0,34.0,1.1,8.3,34.0,25.99,17.59
2018,1,15,8,30,0.0,45.0,1.0,8.7,45.0,34.2,25.34
2018,1,15,8,45,0.0,59.5,0.85,9.1,59.5,44.73,35.08
2018,1,15,9,0,0.0,74.0,0.7,9.5,74.0,55.13,44.58
2018,1,15,9,15,75.5,99.5,0.65,9.95,124.5,70.96,58.78
2018,1,15,9,30,151.0,125.0,0.6,10.4,175.0,87.66,73.53
2018,1,15,9,45,302.0,127.0,0.6,10.85,240.0,89.4,74.81
2018,1,15,10,0,453.0,129.0,0.6,11.3,305.0,90.69,75.7
2018,1,15,10,15,429.5,142.0,0.6,11.8,319.0,97.93,81.8
2018,1,15,10,30,406.0,155.0,0.6,12.3,333.0,104.96,87.62
2018,1,15,10,45,374.0,166.0,0.65,12.75,336.5,110.45,92.1
2018,1,15,11,0,342.0,177.0,0.7,13.2,340.0,128.58,97.25
2018,1,15,11,15,451.5,164.0,0.65,13.4,386.5,154.4,106.24
2018,1,15,11,30,561.0,151.0,0.6,13.6,433.0,194.09,130.75
2018,1,15,11,45,489.5,171.0,0.6,13.85,420.0,230.09,163.65
2018,1,15,12,0,418.0,191.0,0.6,14.1,407.0,258.65,191.5
2018,1,15,12,15,342.5,208.0,0.6,14.1,385.0,272.55,207.52
2018,1,15,12,30,267.0,225.0,0.6,14.1,363.0,281.91,218.92
2018,1,15,12,45,263.5,222.5,0.55,14.1,357.0,298.12,233.49
2018,1,15,13,0,260.0,220.0,0.5,14.1,351.0,313.28,246.91
2018,1,15,13,15,230.5,214.5,0.5,14.1,328.5,302.68,240.35
2018,1,15,13,30,201.0,209.0,0.5,14.1,306.0,296.75,237.1
2018,1,15,13,45,152.0,200.0,0.45,14.05,271.5,273.36,219.41
2018,1,15,14,0,103.0,191.0,0.4,14.0,237.0,233.8,188.42
2018,1,15,14,15,78.0,176.0,0.4,13.85,209.5,210.61,170.45
2018,1,15,14,30,53.0,161.0,0.4,13.7,182.0,185.23,150.16
2018,1,15,14,45,98.0,146.5,0.4,13.55,181.5,220.61,180.59
2018,1,15,15,0,143.0,132.0,0.4,13.4,181.0,243.71,200.7
2018,1,15,15,15,213.0,115.5,0.4,13.4,178.5,298.58,246.41
2018,1,15,15,30,283.0,99.0,0.4,13.4,176.0,338.73,279.47
2018,1,15,15,45,271.5,84.5,0.55,12.75,148.5,320.58,265.61
2018,1,15,16,0,260.0,70.0,0.7,12.1,121.0,318.21,263.3
2018,1,15,16,15,190.5,56.0,0.7,11.8,88.5,236.72,194.64
2018,1,15,16,30,121.0,42.0,0.7,11.5,56.0,172.05,137.01
2018,1,15,16,45,74.5,26.5,0.75,11.2,34.0,113.75,67.55
2018,1,15,17,0,28.0,11.0,0.8,10.9,12.0,29.35,0.0
2018,1,15,17,15,14.0,5.5,0.8,10.65,6.0,0.0,0.0
2018,1,15,17,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,0.85,10.15,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.85,9.85,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.75,9.75,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.65,9.4,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.6,9.15,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.55,9.2,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.4,9.35,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.3,9.4,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,0.35,9.4,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,0.4,9.4,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,0.45,9.4,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,0.55,9.4,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,0.65,9.4,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,0.7,9.45,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,0.75,9.65,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,0.65,9.95,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,0.6,10.15,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.6,10.25,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.65,10.35,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.65,10.35,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.6,10.25,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.55,10.2,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,1,16,7,15,6.0,2.5,0.6,10.35,2.5,0.0,0.0
2018,1,16,7,30,12.0,5.0,0.7,10.5,5.0,3.93,0.0
2018,1,16,7,45,6.0,11.0,0.75,10.65,11.0,8.64,0.0
2018,1,16,8,0,0.0,17.0,0.8,10.8,17.0,12.93,5.32
2018,1,16,8,15,0.0,24.5,0.9,11.0,24.5,18.67,10.92
2018,1,16,8,30,0.0,32.0,1.0,11.2,32.0,24.41,16.31
2018,1,16,8,45,0.0,38.5,1.1,11.4,38.5,29.4,20.96
2018,1,16,9,0,0.0,45.0,1.2,11.6,45.0,34.4,25.54
2018,1,16,9,15,8.5,70.0,1.1,11.95,73.0,53.15,42.42
2018,1,16,9,30,17.0,95.0,1.0,12.3,101.0,70.67,57.97
2018,1,16,9,45,25.5,120.5,0.9,12.7,130.0,85.91,71.27
2018,1,16,10,0,34.0,146.0,0.8,13.1,159.0,101.64,84.81
2018,1,16,10,15,61.5,160.5,0.85,13.35,186.5,111.1,92.8
2018,1,16,10,30,89.0,175.0,0.9,13.6,214.0,120.4,100.61
2018,1,16,10,45,77.5,186.5,0.95,13.85,222.0,127.15,106.18
2018,1,16,11,0,66.0,198.0,1.0,14.1,230.0,136.49,107.83
2018,1,16,11,15,59.0,200.0,1.1,14.3,229.0,145.0,113.41
2018,1,16,11,30,52.0,202.0,1.2,14.5,228.0,152.37,119.24
2018,1,16,11,45,33.5,180.0,1.3,14.7,197.0,140.22,110.07
2018,1,16,12,0,15.0,158.0,1.4,14.9,166.0,123.37,97.06
2018,1,16,12,15,7.5,132.5,1.5,14.95,136.5,103.64,81.13
2018,1,16,12,30,0.0,107.0,1.6,15.0,107.0,82.26,63.61
2018,1,16,12,45,0.0,102.0,1.65,15.05,102.0,78.55,60.56
2018,1,16,13,0,0.0,97.0,1.7,15.1,97.0,74.76,57.42
2018,1,16,13,15,3.5,113.5,1.7,15.05,115.0,89.76,70.03
2018,1,16,13,30,7.0,130.0,1.7,15.0,133.0,105.7,83.41
2018,1,16,13,45,3.5,105.5,1.7,14.9,107.0,84.19,65.57
2018,1,16,14,0,0.0,81.0,1.7,14.8,81.0,62.26,47.24
2018,1,16,14,15,12.0,87.5,1.75,14.65,92.5,75.49,58.82
2018,1,16,14,30,24.0,94.0,1.8,14.5,104.0,96.29,76.82
2018,1,16,14,45,24.0,93.0,1.8,14.3,102.0,97.47,78.04
2018,1,16,15,0,24.0,92.0,1.8,14.1,100.0,99.08,79.61
2018,1,16,15,15,21.0,93.5,1.8,14.1,100.0,102.16,82.22
2018,1,16,15,30,18.0,95.0,1.8,14.1,100.0,96.73,77.52
2018,1,16,15,45,11.0,75.5,1.45,13.35,78.5,73.73,57.86
2018,1,16,16,0,4.0,56.0,1.1,12.6,57.0,49.9,37.23
2018,1,16,16,15,2.0,40.5,1.1,12.2,41.0,33.89,23.23
2018,1,16,16,30,0.0,25.0,1.1,11.8,25.0,19.07,10.18
2018,1,16,16,45,6.5,16.5,1.1,11.35,16.5,17.85,6.58
2018,1,16,17,0,13.0,8.0,1.1,10.9,8.0,15.93,0.0
2018,1,16,17,15,6.5,4.0,1.15,10.75,4.0,0.0,0.0
2018,1,16,17,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,1.05,9.1,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,0.95,8.45,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,0.85,8.4,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,0.95,8.1,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,0.95,7.6,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,0.9,7.55,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,0.75,7.55,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,1,17,7,15,13.5,4.0,0.7,8.05,4.5,0.0,0.0
2018,1,17,7,30,27.0,8.0,0.7,8.5,9.0,6.29,0.0
2018,1,17,7,45,45.5,23.0,0.75,8.9,27.0,17.28,1.45
2018,1,17,8,0,64.0,38.0,0.8,9.3,45.0,28.1,18.36
2018,1,17,8,15,86.5,54.5,0.85,9.7,68.0,39.75,29.72
2018,1,17,8,30,109.0,71.0,0.9,10.1,91.0,51.22,40.45
2018,1,17,8,45,137.0,86.0,0.9,10.45,118.0,61.69,50.11
2018,1,17,9,0,165.0,101.0,0.9,10.8,145.0,72.0,59.45
2018,1,17,9,15,160.0,113.0,0.95,11.4,161.0,80.03,66.51
2018,1,17,9,30,155.0,125.0,1.0,12.0,177.0,87.83,73.23
2018,1,17,9,45,123.5,139.0,1.05,12.6,183.0,96.12,80.27
2018,1,17,10,0,92.0,153.0,1.1,13.2,189.0,106.58,89.11
2018,1,17,10,15,139.0,167.5,1.2,13.65,226.5,113.47,94.8
2018,1,17,10,30,186.0,182.0,1.3,14.1,264.0,122.7,102.48
2018,1,17,10,45,189.5,192.5,1.4,14.55,280.0,128.85,107.45
2018,1,17,11,0,193.0,203.0,1.5,15.0,296.0,140.85,109.15
2018,1,17,11,15,143.0,207.5,1.6,15.3,277.5,155.29,118.29
2018,1,17,11,30,93.0,212.0,1.7,15.6,259.0,164.94,127.28
2018,1,17,11,45,62.5,195.0,1.85,15.95,227.0,156.4,121.64
2018,1,17,12,0,32.0,178.0,2.0,16.3,195.0,142.85,111.93
2018,1,17,12,15,59.0,202.5,2.0,16.45,233.5,173.57,136.41
2018,1,17,12,30,86.0,227.0,2.0,16.6,272.0,208.4,164.33
2018,1,17,12,45,106.0,225.5,2.0,16.75,280.0,223.67,176.91
2018,1,17,13,0,126.0,224.0,2.0,16.9,288.0,248.04,196.98
2018,1,17,13,15,158.5,219.5,1.9,16.9,298.0,271.42,216.4
2018,1,17,13,30,191.0,215.0,1.8,16.9,308.0,296.99,237.69
2018,1,17,13,45,203.0,205.0,1.7,16.9,300.0,307.42,246.98
2018,1,17,14,0,215.0,195.0,1.6,16.9,292.0,317.73,256.24
2018,1,17,14,15,185.0,182.5,1.4,16.75,262.5,298.37,241.39
2018,1,17,14,30,155.0,170.0,1.2,16.6,233.0,276.24,224.14
2018,1,17,14,45,222.5,151.0,1.0,16.45,233.0,326.35,265.72
2018,1,17,15,0,290.0,132.0,0.8,16.3,233.0,363.36,296.12
2018,1,17,15,15,286.0,117.0,0.8,16.3,207.0,353.73,289.1
2018,1,17,15,30,282.0,102.0,0.8,16.3,181.0,342.32,280.62
2018,1,17,15,45,264.0,87.5,0.7,15.4,152.0,319.39,262.69
2018,1,17,16,0,246.0,73.0,0.6,14.5,123.0,294.78,242.49
2018,1,17,16,15,207.5,58.0,0.65,14.1,93.5,252.35,206.39
2018,1,17,16,30,169.0,43.0,0.7,13.7,64.0,208.7,167.07
2018,1,17,16,45,117.0,29.0,0.75,13.3,40.5,152.51,102.22
2018,1,17,17,0,65.0,15.0,0.8,12.9,17.0,60.14,0.0
2018,1,17,17,15,32.5,7.5,0.75,12.7,8.5,0.0,0.0
2018,1,17,17,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,0.65,12.35,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,0.55,12.1,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,0.5,11.85,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,0.55,11.4,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,0.85,10.25,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,0.95,9.75,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,0.95,8.6,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,0.85,8.8,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,0.75,8.95,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,0.75,8.95,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,0.85,8.65,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,18,7,15,9.5,4.0,1.3,9.3,4.0,0.0,0.0
2018,1,18,7,30,19.0,8.0,1.5,9.8,8.0,6.29,0.0
2018,1,18,7,45,9.5,20.5,1.75,10.3,20.5,15.58,1.39
2018,1,18,8,0,0.0,33.0,2.0,10.8,33.0,24.66,15.34
2018,1,18,8,15,1.5,49.5,2.1,11.05,50.0,36.47,26.64
2018,1,18,8,30,3.0,66.0,2.2,11.3,67.0,48.18,37.52
2018,1,18,8,45,6.5,77.0,2.3,11.55,79.0,56.35,45.11
2018,1,18,9,0,10.0,88.0,2.4,11.8,91.0,64.46,52.49
2018,1,18,9,15,5.5,88.0,2.35,12.0,89.5,65.29,53.23
2018,1,18,9,30,1.0,88.0,2.3,12.2,88.0,65.87,53.68
2018,1,18,9,45,4.0,103.0,2.3,12.45,104.5,76.46,62.99
2018,1,18,10,0,7.0,118.0,2.3,12.7,121.0,86.92,72.07
2018,1,18,10,15,20.0,143.5,2.35,12.85,152.5,104.01,86.95
2018,1,18,10,30,33.0,169.0,2.4,13.0,184.0,116.25,97.44
2018,1,18,10,45,47.0,181.5,2.5,13.2,204.0,124.05,104.01
2018,1,18,11,0,61.0,194.0,2.6,13.4,224.0,134.32,106.7
2018,1,18,11,15,49.0,186.0,2.7,13.45,210.5,135.86,106.92
2018,1,18,11,30,37.0,178.0,2.8,13.5,197.0,134.87,106.26
2018,1,18,11,45,29.0,185.0,2.95,13.6,200.0,142.71,113.1
2018,1,18,12,0,21.0,192.0,3.1,13.7,203.0,149.47,119.08
2018,1,18,12,15,23.5,194.0,3.2,13.75,206.5,154.4,123.22
2018,1,18,12,30,26.0,196.0,3.3,13.8,210.0,159.59,127.66
2018,1,18,12,45,28.5,191.0,3.4,13.85,206.0,164.04,131.54
2018,1,18,13,0,31.0,186.0,3.5,13.9,202.0,165.27,132.83
2018,1,18,13,15,45.5,188.0,3.55,13.85,210.5,178.56,144.19
2018,1,18,13,30,60.0,190.0,3.6,13.8,219.0,193.38,156.94
2018,1,18,13,45,54.0,174.0,3.65,13.7,199.5,180.79,147.04
2018,1,18,14,0,48.0,158.0,3.7,13.6,180.0,166.93,136.0
2018,1,18,14,15,26.0,120.0,3.65,13.35,132.0,120.08,96.95
2018,1,18,14,30,4.0,82.0,3.6,13.1,84.0,66.1,51.07
2018,1,18,14,45,9.5,91.5,3.55,12.85,95.0,78.92,62.35
2018,1,18,15,0,15.0,101.0,3.5,12.6,106.0,93.38,75.01
2018,1,18,15,15,27.5,89.5,3.5,12.6,97.5,101.84,82.75
2018,1,18,15,30,40.0,78.0,3.5,12.6,89.0,101.74,83.13
2018,1,18,15,45,25.5,65.0,3.25,12.05,71.5,79.37,63.6
2018,1,18,16,0,11.0,52.0,3.0,11.5,54.0,50.04,37.82
2018,1,18,16,15,6.5,40.0,2.95,11.3,41.0,36.15,25.45
2018,1,18,16,30,2.0,28.0,2.9,11.1,28.0,22.9,13.57
2018,1,18,16,45,2.0,17.0,2.8,10.85,17.0,14.46,4.99
2018,1,18,17,0,2.0,6.0,2.7,10.6,6.0,6.21,0.0
2018,1,18,17,15,1.0,3.0,2.7,10.5,3.0,2.36,0.0
2018,1,18,17,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,2.65,10.25,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,2.7,9.85,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,2.7,9.25,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,2.55,8.95,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,2.4,8.65,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,2.2,8.35,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,1.65,6.1,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,1.55,5.9,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,1.45,5.7,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,1.4,5.55,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,1.4,5.45,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,1.4,5.35,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,1.4,5.25,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,1.35,5.1,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,1.3,5.05,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,1.25,5.3,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,1,19,7,15,20.0,5.0,1.25,6.1,5.5,0.0,0.0
2018,1,19,7,30,40.0,10.0,1.3,6.8,11.0,7.87,0.0
2018,1,19,7,45,169.0,24.0,1.35,7.55,40.5,18.26,3.48
2018,1,19,8,0,298.0,38.0,1.4,8.3,70.0,31.26,21.28
2018,1,19,8,15,428.5,44.5,1.55,8.65,114.0,36.62,27.09
2018,1,19,8,30,559.0,51.0,1.7,9.0,158.0,42.33,32.64
2018,1,19,8,45,621.0,55.5,1.9,9.4,201.0,46.09,36.26
2018,1,19,9,0,683.0,60.0,2.1,9.8,244.0,49.97,39.84
2018,1,19,9,15,720.0,63.5,2.1,10.05,283.5,57.23,46.39
2018,1,19,9,30,757.0,67.0,2.1,10.3,323.0,60.34,49.11
2018,1,19,9,45,781.5,70.0,2.15,10.5,358.5,62.9,51.3
2018,1,19,10,0,806.0,73.0,2.2,10.7,394.0,65.45,53.45
2018,1,19,10,15,823.0,74.5,2.15,10.9,423.5,66.74,54.47
2018,1,19,10,30,840.0,76.0,2.1,11.1,453.0,68.06,55.5
2018,1,19,10,45,800.0,88.5,2.1,11.25,462.0,76.17,62.58
2018,1,19,11,0,760.0,101.0,2.1,11.4,471.0,95.58,63.51
2018,1,19,11,15,762.5,103.5,2.1,11.5,485.0,146.02,88.27
2018,1,19,11,30,765.0,106.0,2.1,11.6,499.0,196.18,125.19
2018,1,19,11,45,770.5,105.5,2.1,11.65,506.5,244.21,166.26
2018,1,19,12,0,776.0,105.0,2.1,11.7,514.0,294.94,212.06
2018,1,19,12,15,757.0,104.5,2.2,11.75,504.0,330.76,247.38
2018,1,19,12,30,738.0,104.0,2.3,11.8,494.0,366.44,282.22
2018,1,19,12,45,788.5,97.0,2.35,11.8,509.0,422.65,331.47
2018,1,19,13,0,839.0,90.0,2.4,11.8,524.0,479.47,380.69
2018,1,19,13,15,627.5,123.5,2.45,11.75,443.5,445.77,359.43
2018,1,19,13,30,416.0,157.0,2.5,11.7,363.0,386.96,315.88
2018,1,19,13,45,302.0,150.5,2.6,11.65,296.5,323.3,266.78
2018,1,19,14,0,188.0,144.0,2.7,11.6,230.0,262.3,217.55
2018,1,19,14,15,197.0,129.5,2.7,11.45,215.0,263.64,220.22
2018,1,19,14,30,206.0,115.0,2.7,11.3,200.0,264.0,221.87
2018,1,19,14,45,380.0,106.0,2.7,11.2,246.5,402.0,338.66
2018,1,19,15,0,554.0,97.0,2.7,11.1,293.0,537.22,449.65
2018,1,19,15,15,553.0,87.5,2.7,11.1,264.5,539.73,452.06
2018,1,19,15,30,552.0,78.0,2.7,11.1,236.0,539.58,452.66
2018,1,19,15,45,453.0,72.5,2.2,10.1,189.0,466.85,393.28
2018,1,19,16,0,354.0,67.0,1.7,9.1,142.0,386.78,326.41
2018,1,19,16,15,304.0,55.0,1.7,8.55,109.0,339.32,285.48
2018,1,19,16,30,254.0,43.0,1.7,8.0,76.0,290.98,240.84
2018,1,19,16,45,179.5,30.5,1.65,7.45,49.0,223.26,165.28
2018,1,19,17,0,105.0,18.0,1.6,6.9,22.0,92.76,0.0
2018,1,19,17,15,52.5,9.0,1.65,6.75,11.0,45.96,0.0
2018,1,19,17,30,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,1.8,6.25,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,1.85,5.95,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,1.85,5.7,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,1.75,5.45,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,1.65,5.15,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,1.6,4.85,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,1.55,4.55,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,1.5,4.25,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,1.4,3.75,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,1.45,3.05,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,1.45,2.4,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,1.4,1.85,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,1.45,1.55,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,1.5,1.45,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,1.5,1.4,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,1.5,1.35,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,1.5,1.3,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,1.5,1.25,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,1.5,1.2,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,1.5,1.3,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,1.5,1.4,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,1.5,1.55,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,1.5,1.7,0.0,0.0,0.0
2018,1,20,7,15,76.0,6.5,1.75,2.5,8.5,0.0,0.0
2018,1,20,7,30,152.0,13.0,2.0,3.3,17.0,10.23,0.0
2018,1,20,7,45,309.0,22.5,2.25,4.15,50.0,18.73,4.62
2018,1,20,8,0,466.0,32.0,2.5,5.0,83.0,26.94,17.89
2018,1,20,8,15,558.0,37.0,2.6,5.6,125.5,34.03,25.11
2018,1,20,8,30,650.0,42.0,2.7,6.2,168.0,38.96,29.96
2018,1,20,8,45,702.0,46.0,2.75,6.8,211.0,42.85,33.68
2018,1,20,9,0,754.0,50.0,2.8,7.4,254.0,46.8,37.32
2018,1,20,9,15,787.5,52.0,3.0,8.05,294.0,48.97,39.23
2018,1,20,9,30,821.0,54.0,3.2,8.7,334.0,55.99,45.48
2018,1,20,9,45,844.5,56.0,3.4,9.3,370.0,58.62,47.67
2018,1,20,10,0,868.0,58.0,3.6,9.9,406.0,61.15,49.75
2018,1,20,10,15,883.0,59.5,3.6,10.25,436.0,63.11,51.34
2018,1,20,10,30,898.0,61.0,3.6,10.6,466.0,64.97,52.85
2018,1,20,10,45,908.0,62.5,3.65,10.95,489.5,66.66,54.19
2018,1,20,11,0,918.0,64.0,3.7,11.3,513.0,88.69,54.98
2018,1,20,11,15,923.0,65.0,3.7,11.5,529.0,144.8,81.04
2018,1,20,11,30,928.0,66.0,3.7,11.7,545.0,200.6,121.88
2018,1,20,11,45,930.5,66.5,3.7,11.9,553.5,254.94,168.96
2018,1,20,12,0,933.0,67.0,3.7,12.1,562.0,308.23,218.22
2018,1,20,12,15,929.0,69.0,3.7,12.2,562.5,359.51,266.87
2018,1,20,12,30,925.0,71.0,3.7,12.3,563.0,408.77,313.46
2018,1,20,12,45,916.5,72.5,3.65,12.4,555.0,453.52,355.53
2018,1,20,13,0,908.0,74.0,3.6,12.5,547.0,495.5,394.29
2018,1,20,13,15,902.5,73.5,3.5,12.5,533.0,534.14,429.42
2018,1,20,13,30,897.0,73.0,3.4,12.5,519.0,569.92,461.38
2018,1,20,13,45,888.0,71.5,3.35,12.45,497.5,599.67,488.14
2018,1,20,14,0,879.0,70.0,3.3,12.4,476.0,626.07,511.72
2018,1,20,14,15,865.5,68.0,3.1,12.25,448.0,645.64,529.2
2018,1,20,14,30,852.0,66.0,2.9,12.1,420.0,667.36,547.66
2018,1,20,14,45,832.5,63.5,2.75,11.95,386.0,675.31,555.16
2018,1,20,15,0,813.0,61.0,2.6,11.8,352.0,679.3,558.54
2018,1,20,15,15,782.5,58.0,2.6,11.8,312.5,670.76,552.54
2018,1,20,15,30,752.0,55.0,2.6,11.8,273.0,658.18,543.01
2018,1,20,15,45,674.5,54.0,1.9,10.5,227.0,608.37,502.68
2018,1,20,16,0,597.0,53.0,1.2,9.2,181.0,561.73,462.69
2018,1,20,16,15,456.5,47.0,1.25,8.55,132.0,451.31,374.28
2018,1,20,16,30,316.0,41.0,1.3,7.9,83.0,338.27,279.17
2018,1,20,16,45,288.5,30.5,1.3,7.2,57.5,306.61,232.45
2018,1,20,17,0,261.0,20.0,1.3,6.5,32.0,248.03,0.0
2018,1,20,17,15,130.5,10.0,1.35,6.3,16.0,104.81,0.0
2018,1,20,17,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,1.35,4.55,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,1.25,4.8,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,1.15,4.9,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,1.05,4.95,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,1.0,4.95,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.05,4.75,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,0.95,4.1,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,0.85,4.3,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,0.8,4.45,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,0.85,4.55,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,0.95,4.6,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,1.05,4.65,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,1.2,4.75,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,1.35,4.9,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,1,21,7,15,63.5,7.0,1.45,5.25,8.5,0.0,0.0
2018,1,21,7,30,127.0,14.0,1.5,5.5,17.0,11.02,0.0
2018,1,21,7,45,265.0,24.5,1.5,5.75,48.5,20.3,6.2
2018,1,21,8,0,403.0,35.0,1.5,6.0,80.0,29.14,19.81
2018,1,21,8,15,493.5,42.0,1.55,6.35,121.5,34.95,25.92
2018,1,21,8,30,584.0,49.0,1.6,6.7,163.0,40.91,31.72
2018,1,21,8,45,609.5,55.5,1.6,7.05,199.5,45.95,36.51
2018,1,21,9,0,635.0,62.0,1.6,7.4,236.0,50.9,41.09
2018,1,21,9,15,675.5,66.5,1.6,7.95,276.5,54.47,44.28
2018,1,21,9,30,716.0,71.0,1.6,8.5,317.0,58.07,47.4
2018,1,21,9,45,730.0,76.0,1.6,9.05,349.0,66.67,54.99
2018,1,21,10,0,744.0,81.0,1.6,9.6,381.0,70.4,58.11
2018,1,21,10,15,703.5,96.5,1.65,9.85,397.0,74.6,61.7
2018,1,21,10,30,663.0,112.0,1.7,10.1,413.0,83.9,69.81
2018,1,21,10,45,606.5,130.5,1.7,10.35,416.5,94.75,79.23
2018,1,21,11,0,550.0,149.0,1.7,10.6,420.0,117.41,85.23
2018,1,21,11,15,384.0,189.5,1.8,10.7,381.5,166.18,119.91
2018,1,21,11,30,218.0,230.0,1.9,10.8,343.0,194.59,148.41
2018,1,21,11,45,179.0,236.5,1.95,10.95,330.5,208.6,161.94
2018,1,21,12,0,140.0,243.0,2.0,11.1,318.0,218.38,172.35
2018,1,21,12,15,144.5,243.5,2.0,11.15,321.0,233.63,185.74
2018,1,21,12,30,149.0,244.0,2.0,11.2,324.0,249.03,199.32
2018,1,21,12,45,138.5,240.0,2.0,11.3,313.5,254.82,205.24
2018,1,21,13,0,128.0,236.0,2.0,11.4,303.0,259.07,209.74
2018,1,21,13,15,201.0,222.0,1.95,11.4,324.0,295.15,239.98
2018,1,21,13,30,274.0,208.0,1.9,11.4,345.0,346.36,282.53
2018,1,21,13,45,341.5,190.0,1.85,11.4,354.0,385.33,315.43
2018,1,21,14,0,409.0,172.0,1.8,11.4,363.0,440.46,360.93
2018,1,21,14,15,321.5,173.0,1.65,11.35,317.5,390.36,321.51
2018,1,21,14,30,234.0,174.0,1.5,11.3,272.0,348.12,287.72
2018,1,21,14,45,146.0,152.5,1.4,11.2,212.0,259.95,216.12
2018,1,21,15,0,58.0,131.0,1.3,11.1,152.0,166.02,137.35
2018,1,21,15,15,83.0,124.0,1.3,11.1,150.5,183.05,152.94
2018,1,21,15,30,108.0,117.0,1.3,11.1,149.0,216.61,181.64
2018,1,21,15,45,101.0,100.5,1.0,10.45,127.0,198.41,166.3
2018,1,21,16,0,94.0,84.0,0.7,9.8,105.0,179.26,149.8
2018,1,21,16,15,74.0,67.0,0.75,9.55,81.0,148.3,122.56
2018,1,21,16,30,54.0,50.0,0.8,9.3,57.0,116.15,93.5
2018,1,21,16,45,40.5,34.0,0.85,9.1,38.0,89.74,65.75
2018,1,21,17,0,27.0,18.0,0.9,8.9,19.0,48.8,0.0
2018,1,21,17,15,13.5,9.0,0.95,8.75,9.5,17.14,0.0
2018,1,21,17,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,1.05,8.2,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,1.15,7.75,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,1.25,7.7,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,1.35,7.65,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,1.6,7.65,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,1.65,7.7,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,1.85,7.85,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,2.15,8.1,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,2.45,8.3,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,3.0,8.65,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,3.15,8.75,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,3.25,8.85,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,3.4,8.95,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,3.5,9.05,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,3.5,9.35,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,3.5,9.45,0.0,0.0,0.0
