Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,22,4,0,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,3.45,9.6,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,3.4,9.75,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,3.15,9.75,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,2.65,9.7,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,2.25,9.6,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,1,22,7,15,48.5,6.0,1.8,9.65,7.5,0.0,0.0
2018,1,22,7,30,97.0,12.0,1.9,10.0,15.0,9.44,0.0
2018,1,22,7,45,222.5,24.0,2.0,10.35,45.0,19.72,6.34
2018,1,22,8,0,348.0,36.0,2.1,10.7,75.0,29.69,19.92
2018,1,22,8,15,443.5,42.5,2.1,10.95,115.0,35.01,25.47
2018,1,22,8,30,539.0,49.0,2.1,11.2,155.0,40.52,30.78
2018,1,22,8,45,338.0,44.5,2.15,11.45,116.5,34.86,25.88
2018,1,22,9,0,137.0,40.0,2.2,11.7,78.0,29.16,20.79
2018,1,22,9,15,68.5,51.0,2.2,11.9,70.0,39.42,30.05
2018,1,22,9,30,0.0,62.0,2.2,12.1,62.0,47.51,37.26
2018,1,22,9,45,0.0,83.5,2.2,12.35,83.5,63.35,51.32
2018,1,22,10,0,0.0,105.0,2.2,12.6,105.0,78.41,64.54
2018,1,22,10,15,16.5,134.0,2.25,12.8,141.5,98.23,81.83
2018,1,22,10,30,33.0,163.0,2.3,13.0,178.0,113.23,94.73
2018,1,22,10,45,146.0,181.0,2.35,13.15,252.5,122.23,102.35
2018,1,22,11,0,259.0,199.0,2.4,13.3,327.0,138.17,106.38
2018,1,22,11,15,223.0,204.0,2.35,13.4,317.0,159.02,119.08
2018,1,22,11,30,187.0,209.0,2.3,13.5,307.0,177.19,134.2
2018,1,22,11,45,203.5,221.0,2.3,13.6,329.0,204.01,155.8
2018,1,22,12,0,220.0,233.0,2.3,13.7,351.0,232.97,179.92
2018,1,22,12,15,163.5,216.0,2.25,13.7,304.0,219.93,172.56
2018,1,22,12,30,107.0,199.0,2.2,13.7,257.0,199.36,158.31
2018,1,22,12,45,98.0,192.0,2.1,13.75,244.5,199.57,159.47
2018,1,22,13,0,89.0,185.0,2.0,13.8,232.0,198.29,159.19
2018,1,22,13,15,83.0,177.0,1.9,13.7,220.0,187.72,151.29
2018,1,22,13,30,77.0,169.0,1.8,13.6,208.0,183.45,148.42
2018,1,22,13,45,49.5,154.5,1.7,13.55,179.0,159.74,129.14
2018,1,22,14,0,22.0,140.0,1.6,13.5,150.0,133.36,107.26
2018,1,22,14,15,101.5,128.5,1.5,13.3,171.5,188.69,155.19
2018,1,22,14,30,181.0,117.0,1.4,13.1,193.0,249.99,207.55
2018,1,22,14,45,326.0,106.5,1.25,12.95,230.5,366.66,304.47
2018,1,22,15,0,471.0,96.0,1.1,12.8,268.0,471.16,388.69
2018,1,22,15,15,527.0,84.0,1.1,12.8,257.0,520.58,427.65
2018,1,22,15,30,583.0,72.0,1.1,12.8,246.0,560.13,458.46
2018,1,22,15,45,548.5,67.0,0.9,12.0,211.0,537.39,439.86
2018,1,22,16,0,514.0,62.0,0.7,11.2,176.0,511.42,418.1
2018,1,22,16,15,432.0,54.0,0.75,10.75,135.5,442.5,362.8
2018,1,22,16,30,350.0,46.0,0.8,10.3,95.0,370.86,302.39
2018,1,22,16,45,250.5,34.0,0.85,9.85,62.5,283.51,218.52
2018,1,22,17,0,151.0,22.0,0.9,9.4,30.0,174.48,0.0
2018,1,22,17,15,75.5,11.0,1.0,9.2,15.0,65.11,0.0
2018,1,22,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,22,17,45,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,1.25,8.45,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,1.5,7.75,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,1.5,7.25,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,1.5,6.75,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,1.5,6.25,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,1.5,5.95,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,1.45,5.8,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,1.4,5.85,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,1.4,5.95,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,1.0,5.95,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,0.95,5.85,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,0.75,5.05,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,0.65,5.15,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,0.6,5.2,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,0.65,5.3,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,1,23,7,15,46.5,6.5,0.9,5.75,8.0,0.0,0.0
2018,1,23,7,30,93.0,13.0,0.9,5.9,16.0,10.23,0.0
2018,1,23,7,45,138.5,26.0,0.9,6.1,38.0,19.64,7.18
2018,1,23,8,0,184.0,39.0,0.9,6.3,60.0,29.24,20.06
2018,1,23,8,15,245.0,54.5,0.9,6.6,95.5,40.54,31.0
2018,1,23,8,30,306.0,70.0,0.9,6.9,131.0,51.67,41.51
2018,1,23,8,45,438.5,72.5,0.9,7.2,182.5,54.61,44.41
2018,1,23,9,0,571.0,75.0,0.9,7.5,234.0,59.95,49.33
2018,1,23,9,15,618.0,80.0,0.95,8.05,275.0,63.63,52.58
2018,1,23,9,30,665.0,85.0,1.0,8.6,316.0,67.37,55.78
2018,1,23,9,45,738.0,80.0,1.0,9.15,361.5,64.48,52.97
2018,1,23,10,0,811.0,75.0,1.0,9.7,407.0,66.98,55.01
2018,1,23,10,15,829.0,76.5,1.05,10.15,437.0,68.28,55.95
2018,1,23,10,30,847.0,78.0,1.1,10.6,467.0,69.59,56.92
2018,1,23,10,45,719.0,111.5,1.2,11.05,453.5,83.88,69.38
2018,1,23,11,0,591.0,145.0,1.3,11.5,440.0,119.47,85.51
2018,1,23,11,15,622.0,143.0,1.25,11.8,462.0,161.17,105.58
2018,1,23,11,30,653.0,141.0,1.2,12.1,484.0,205.9,137.25
2018,1,23,11,45,775.0,111.5,1.2,12.4,525.5,251.99,171.18
2018,1,23,12,0,897.0,82.0,1.2,12.7,567.0,313.54,220.92
2018,1,23,12,15,899.0,81.5,1.1,12.85,568.5,363.49,266.46
2018,1,23,12,30,901.0,81.0,1.0,13.0,570.0,411.92,310.12
2018,1,23,12,45,900.5,80.0,0.9,13.2,564.0,457.16,350.07
2018,1,23,13,0,900.0,79.0,0.8,13.4,558.0,500.25,386.99
2018,1,23,13,15,888.0,79.0,0.75,13.45,541.5,536.16,417.91
2018,1,23,13,30,876.0,79.0,0.7,13.5,525.0,571.98,447.66
2018,1,23,13,45,850.0,80.5,0.65,13.55,498.5,595.41,467.43
2018,1,23,14,0,824.0,82.0,0.6,13.6,472.0,614.41,483.37
2018,1,23,14,15,782.5,83.0,0.55,13.5,436.0,618.42,488.14
2018,1,23,14,30,741.0,84.0,0.5,13.4,400.0,617.22,488.85
2018,1,23,14,45,773.0,74.5,0.5,13.35,381.0,651.46,516.31
2018,1,23,15,0,805.0,65.0,0.5,13.3,362.0,683.69,540.16
2018,1,23,15,15,760.0,62.5,0.5,13.3,318.5,664.9,526.83
2018,1,23,15,30,715.0,60.0,0.5,13.3,275.0,641.6,510.43
2018,1,23,15,45,575.0,62.5,0.45,12.8,219.0,553.66,445.61
2018,1,23,16,0,435.0,65.0,0.4,12.3,163.0,455.01,370.58
2018,1,23,16,15,382.0,54.0,0.35,12.0,126.5,405.09,330.21
2018,1,23,16,30,329.0,43.0,0.3,11.7,90.0,353.41,285.41
2018,1,23,16,45,276.0,32.5,0.3,11.4,62.0,301.66,232.1
2018,1,23,17,0,223.0,22.0,0.3,11.1,34.0,229.49,31.85
2018,1,23,17,15,111.5,11.0,0.35,10.9,17.0,92.31,0.0
2018,1,23,17,30,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,1,23,17,45,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,1,23,18,0,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,0.7,9.35,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,0.85,8.25,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,0.75,8.1,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,0.6,7.85,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,0.6,7.55,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,0.65,7.3,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,0.75,6.75,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,0.85,6.2,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,0.95,5.8,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,1.05,5.55,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,1.15,5.2,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,1.2,4.85,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,1.2,4.45,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,1.2,4.45,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,1.15,4.55,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,1.1,4.65,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,1.1,5.05,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,1.1,5.35,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,1,24,7,15,0.0,3.5,1.15,5.95,3.5,0.0,0.0
2018,1,24,7,30,0.0,7.0,1.2,6.4,7.0,5.51,0.0
2018,1,24,7,45,0.0,19.0,1.25,6.85,19.0,14.5,4.23
2018,1,24,8,0,0.0,31.0,1.3,7.3,31.0,23.52,15.01
2018,1,24,8,15,0.0,45.0,1.45,7.7,45.0,33.78,24.81
2018,1,24,8,30,0.0,59.0,1.6,8.1,59.0,43.96,34.34
2018,1,24,8,45,4.5,76.0,1.8,8.5,77.5,56.05,45.48
2018,1,24,9,0,9.0,93.0,2.0,8.9,96.0,68.01,56.33
2018,1,24,9,15,40.0,118.0,2.05,9.2,132.0,83.19,69.95
2018,1,24,9,30,71.0,143.0,2.1,9.5,168.0,98.94,83.89
2018,1,24,9,45,120.5,156.0,2.2,9.8,203.5,105.89,89.83
2018,1,24,10,0,170.0,169.0,2.3,10.1,239.0,114.58,97.27
2018,1,24,10,15,188.0,180.5,2.45,10.5,263.0,121.81,103.32
2018,1,24,10,30,206.0,192.0,2.6,10.9,287.0,128.88,109.19
2018,1,24,10,45,221.5,205.0,2.75,11.3,312.0,136.5,115.52
2018,1,24,11,0,237.0,218.0,2.9,11.7,337.0,152.01,118.74
2018,1,24,11,15,189.0,228.5,3.1,12.0,325.5,172.88,132.51
2018,1,24,11,30,141.0,239.0,3.3,12.3,314.0,188.5,146.29
2018,1,24,11,45,100.5,235.0,3.45,12.55,289.0,191.41,150.6
2018,1,24,12,0,60.0,231.0,3.6,12.8,264.0,187.68,149.47
2018,1,24,12,15,49.0,226.0,3.75,12.85,253.0,187.79,150.34
2018,1,24,12,30,38.0,221.0,3.9,12.9,242.0,186.25,149.7
2018,1,24,12,45,43.5,222.0,4.05,12.95,245.5,194.92,157.15
2018,1,24,13,0,49.0,223.0,4.2,13.0,249.0,204.2,165.18
2018,1,24,13,15,31.5,196.5,4.2,12.8,213.0,178.48,144.49
2018,1,24,13,30,14.0,170.0,4.2,12.6,177.0,142.51,114.91
2018,1,24,13,45,10.0,157.0,4.15,12.4,162.0,131.01,105.59
2018,1,24,14,0,6.0,144.0,4.1,12.2,147.0,118.92,95.64
2018,1,24,14,15,3.0,120.0,3.95,12.0,121.5,97.26,77.54
2018,1,24,14,30,0.0,96.0,3.8,11.8,96.0,75.16,58.89
2018,1,24,14,45,20.5,92.5,3.65,11.55,100.0,93.96,75.78
2018,1,24,15,0,41.0,89.0,3.5,11.3,104.0,107.43,88.18
2018,1,24,15,15,76.5,88.0,3.5,11.3,112.5,148.84,124.75
2018,1,24,15,30,112.0,87.0,3.5,11.3,121.0,179.66,152.1
2018,1,24,15,45,163.0,86.0,3.4,10.95,127.5,240.6,204.86
2018,1,24,16,0,214.0,85.0,3.3,10.6,134.0,288.26,245.33
2018,1,24,16,15,183.0,69.0,3.4,10.35,104.5,250.07,211.48
2018,1,24,16,30,152.0,53.0,3.5,10.1,75.0,210.59,175.47
2018,1,24,16,45,109.0,37.0,3.65,9.8,50.0,160.82,127.02
2018,1,24,17,0,66.0,21.0,3.8,9.5,25.0,95.9,25.29
2018,1,24,17,15,33.0,10.5,3.75,9.15,12.5,33.11,0.0
2018,1,24,17,30,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,1,24,17,45,0.0,0.0,3.65,8.4,0.0,0.0,0.0
2018,1,24,18,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,3.3,7.7,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,2.65,7.1,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,2.3,6.45,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,2.35,6.3,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,2.45,6.25,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,2.5,6.2,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,2.4,6.05,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,2.2,5.75,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,2.15,5.8,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,2.05,6.4,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,1.85,6.35,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,1.75,6.2,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,1.65,6.05,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,1.55,5.95,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,1.45,5.8,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,1.35,5.6,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,1.3,5.35,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,1.25,5.25,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,1.15,5.6,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,1,25,7,15,24.0,7.0,1.2,6.15,8.0,0.0,0.0
2018,1,25,7,30,48.0,14.0,1.3,6.6,16.0,11.02,0.0
2018,1,25,7,45,135.0,29.5,1.35,7.05,44.0,22.17,10.03
2018,1,25,8,0,222.0,45.0,1.4,7.5,72.0,33.69,23.95
2018,1,25,8,15,227.5,59.0,1.6,7.8,96.5,43.54,33.56
2018,1,25,8,30,233.0,73.0,1.8,8.1,121.0,53.38,42.87
2018,1,25,8,45,321.0,83.5,2.05,8.35,165.5,60.8,49.81
2018,1,25,9,0,409.0,94.0,2.3,8.6,210.0,68.58,56.92
2018,1,25,9,15,574.5,84.0,2.4,8.9,273.0,65.93,54.45
2018,1,25,9,30,740.0,74.0,2.5,9.2,336.0,65.48,53.93
2018,1,25,9,45,780.5,73.0,2.6,9.5,374.5,65.09,53.43
2018,1,25,10,0,821.0,72.0,2.7,9.8,413.0,64.9,53.09
2018,1,25,10,15,837.5,74.0,2.8,10.05,443.5,66.58,54.44
2018,1,25,10,30,854.0,76.0,2.9,10.3,474.0,68.26,55.79
2018,1,25,10,45,646.5,122.0,2.95,10.55,432.0,89.25,74.29
2018,1,25,11,0,439.0,168.0,3.0,10.8,390.0,125.31,93.01
2018,1,25,11,15,308.0,178.5,3.05,10.95,336.5,152.83,111.58
2018,1,25,11,30,177.0,189.0,3.1,11.1,283.0,163.72,124.8
2018,1,25,11,45,157.0,180.0,3.15,11.25,264.5,167.49,129.2
2018,1,25,12,0,137.0,171.0,3.2,11.4,246.0,168.03,131.37
2018,1,25,12,15,212.5,162.5,3.25,11.4,279.0,198.79,156.04
2018,1,25,12,30,288.0,154.0,3.3,11.4,312.0,235.53,186.73
2018,1,25,12,45,306.5,167.5,3.4,11.45,334.0,272.95,219.3
2018,1,25,13,0,325.0,181.0,3.5,11.5,356.0,312.27,253.25
2018,1,25,13,15,345.0,179.0,3.5,11.45,360.5,340.3,278.02
2018,1,25,13,30,365.0,177.0,3.5,11.4,365.0,380.85,312.66
2018,1,25,13,45,230.0,165.0,3.55,11.3,282.0,297.46,246.04
2018,1,25,14,0,95.0,153.0,3.6,11.2,199.0,202.46,167.29
2018,1,25,14,15,47.5,96.5,3.45,11.05,119.5,111.94,91.27
2018,1,25,14,30,0.0,40.0,3.3,10.9,40.0,30.57,20.79
2018,1,25,14,45,103.0,78.0,3.15,10.7,117.0,160.35,134.94
2018,1,25,15,0,206.0,116.0,3.0,10.5,194.0,285.62,242.47
2018,1,25,15,15,315.0,107.0,3.0,10.5,211.5,384.41,326.26
2018,1,25,15,30,424.0,98.0,3.0,10.5,229.0,466.59,395.2
2018,1,25,15,45,493.0,81.0,2.45,9.8,212.0,514.13,433.89
2018,1,25,16,0,562.0,64.0,1.9,9.1,195.0,555.45,464.18
2018,1,25,16,15,496.0,56.0,1.75,8.6,154.0,498.68,416.03
2018,1,25,16,30,430.0,48.0,1.6,8.1,113.0,439.06,363.68
2018,1,25,16,45,314.5,38.0,1.5,7.65,76.5,337.19,270.87
2018,1,25,17,0,199.0,28.0,1.4,7.2,40.0,227.49,94.21
2018,1,25,17,15,103.5,15.0,1.4,7.05,21.0,90.0,0.0
2018,1,25,17,30,8.0,2.0,1.4,6.9,2.0,0.0,0.0
2018,1,25,17,45,4.0,1.0,1.4,6.8,1.0,0.0,0.0
2018,1,25,18,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,1.35,6.6,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,1.25,5.6,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,1.2,5.45,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,1.15,5.2,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,1.1,4.85,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,1.1,4.55,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,1.1,4.45,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,1.1,4.35,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,1.05,4.35,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,1,26,7,15,78.0,9.0,0.95,5.05,11.5,0.0,0.0
2018,1,26,7,30,156.0,18.0,1.0,5.5,23.0,14.16,0.0
2018,1,26,7,45,300.0,28.0,1.05,5.95,57.5,23.27,11.46
2018,1,26,8,0,444.0,38.0,1.1,6.4,92.0,31.72,22.42
2018,1,26,8,15,529.0,44.0,1.1,6.7,134.5,36.72,27.63
2018,1,26,8,30,614.0,50.0,1.1,7.0,177.0,41.89,32.68
2018,1,26,8,45,667.5,54.5,1.15,7.3,221.0,49.54,39.81
2018,1,26,9,0,721.0,59.0,1.2,7.6,265.0,53.69,43.63
2018,1,26,9,15,757.0,61.5,1.25,8.0,306.0,56.07,45.71
2018,1,26,9,30,793.0,64.0,1.3,8.4,347.0,58.49,47.79
2018,1,26,9,45,818.5,65.5,1.3,8.85,383.5,60.04,49.01
2018,1,26,10,0,844.0,67.0,1.3,9.3,420.0,61.61,50.24
2018,1,26,10,15,860.0,68.5,1.35,9.6,450.5,63.02,51.34
2018,1,26,10,30,876.0,70.0,1.4,9.9,481.0,71.07,58.36
2018,1,26,10,45,887.5,70.5,1.4,10.25,504.5,72.04,59.04
2018,1,26,11,0,899.0,71.0,1.4,10.6,528.0,96.64,59.93
2018,1,26,11,15,905.5,72.0,1.4,10.75,545.0,152.57,87.2
2018,1,26,11,30,912.0,73.0,1.4,10.9,562.0,208.38,128.47
2018,1,26,11,45,899.0,76.5,1.35,11.05,565.0,261.6,175.05
2018,1,26,12,0,886.0,80.0,1.3,11.2,568.0,312.29,221.93
2018,1,26,12,15,900.5,77.5,1.3,11.25,574.5,364.23,269.45
2018,1,26,12,30,915.0,75.0,1.3,11.3,581.0,415.8,316.25
2018,1,26,12,45,911.5,75.0,1.3,11.3,574.5,461.42,357.85
2018,1,26,13,0,908.0,75.0,1.3,11.3,568.0,504.64,396.49
2018,1,26,13,15,861.5,83.5,1.3,11.2,542.0,534.02,423.71
2018,1,26,13,30,815.0,92.0,1.3,11.1,516.0,556.19,444.47
2018,1,26,13,45,782.0,96.0,1.25,10.95,489.5,575.97,462.46
2018,1,26,14,0,749.0,100.0,1.2,10.8,463.0,593.27,477.88
2018,1,26,14,15,746.5,94.0,1.15,10.6,438.5,614.03,495.94
2018,1,26,14,30,744.0,88.0,1.1,10.4,414.0,631.72,511.33
2018,1,26,14,45,690.0,89.0,1.05,10.25,373.0,617.88,502.22
2018,1,26,15,0,636.0,90.0,1.0,10.1,332.0,598.89,489.11
2018,1,26,15,15,485.0,100.5,1.0,10.1,273.5,504.82,416.96
2018,1,26,15,30,334.0,111.0,1.0,10.1,215.0,414.42,345.15
2018,1,26,15,45,274.5,100.0,0.9,9.35,177.5,346.52,291.59
2018,1,26,16,0,215.0,89.0,0.8,8.6,140.0,294.99,248.94
2018,1,26,16,15,183.5,73.0,0.85,8.25,110.0,256.52,216.23
2018,1,26,16,30,152.0,57.0,0.9,7.9,80.0,216.89,180.96
2018,1,26,16,45,117.5,41.0,0.95,7.55,55.0,174.19,140.07
2018,1,26,17,0,83.0,25.0,1.0,7.2,30.0,119.44,58.15
2018,1,26,17,15,52.0,14.0,1.0,7.0,16.0,50.45,0.0
2018,1,26,17,30,21.0,3.0,1.0,6.8,2.0,0.0,0.0
2018,1,26,17,45,10.5,1.5,1.0,6.6,1.0,0.0,0.0
2018,1,26,18,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,1.05,6.2,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,1.1,5.85,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,1.05,5.7,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,0.8,5.45,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,0.75,5.45,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,0.65,5.55,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,0.6,5.6,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,0.6,5.6,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,0.6,5.6,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,0.55,5.55,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,0.55,5.45,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,0.6,5.4,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,0.6,5.35,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,0.6,5.3,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,0.65,5.25,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,0.7,5.15,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,0.7,5.05,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,0.75,4.85,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,0.8,4.2,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,0.75,4.2,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,0.7,4.3,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,0.7,4.4,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,1,27,7,15,55.0,7.5,0.7,4.95,9.5,0.0,0.0
2018,1,27,7,30,110.0,15.0,0.7,5.4,19.0,11.8,0.0
2018,1,27,7,45,152.0,29.5,0.7,5.9,43.5,22.24,11.21
2018,1,27,8,0,194.0,44.0,0.7,6.4,68.0,32.85,23.51
2018,1,27,8,15,266.0,56.5,0.75,6.95,104.0,42.08,32.48
2018,1,27,8,30,338.0,69.0,0.8,7.5,140.0,51.25,41.13
2018,1,27,8,45,533.0,61.5,0.8,8.05,202.0,49.62,39.78
2018,1,27,9,0,728.0,54.0,0.8,8.6,264.0,49.74,39.89
2018,1,27,9,15,752.5,58.0,1.05,9.3,302.5,53.25,42.94
2018,1,27,9,30,777.0,62.0,1.3,10.0,341.0,56.72,45.88
2018,1,27,9,45,810.5,62.0,1.5,10.7,379.0,57.29,46.17
2018,1,27,10,0,844.0,62.0,1.7,11.4,417.0,64.0,51.94
2018,1,27,10,15,858.5,63.5,1.8,11.7,447.0,65.89,53.44
2018,1,27,10,30,873.0,65.0,1.9,12.0,477.0,67.69,54.87
2018,1,27,10,45,883.0,66.0,2.05,12.3,500.5,68.98,55.85
2018,1,27,11,0,893.0,67.0,2.2,12.6,524.0,94.55,57.34
2018,1,27,11,15,899.0,68.0,2.3,12.85,540.5,150.03,84.59
2018,1,27,11,30,905.0,69.0,2.4,13.1,557.0,205.35,125.62
2018,1,27,11,45,907.5,69.5,2.5,13.3,566.0,259.15,172.22
2018,1,27,12,0,910.0,70.0,2.6,13.5,575.0,311.95,220.67
2018,1,27,12,15,910.5,70.0,2.65,13.65,576.5,362.46,267.91
2018,1,27,12,30,911.0,70.0,2.7,13.8,578.0,411.33,313.35
2018,1,27,12,45,823.5,94.0,2.75,13.95,549.0,443.43,345.65
2018,1,27,13,0,736.0,118.0,2.8,14.1,520.0,466.33,368.93
2018,1,27,13,15,651.5,138.0,2.8,14.1,487.5,479.14,382.94
2018,1,27,13,30,567.0,158.0,2.8,14.1,455.0,476.94,384.17
2018,1,27,13,45,643.5,130.5,2.85,14.15,455.0,531.09,429.51
2018,1,27,14,0,720.0,103.0,2.9,14.2,455.0,579.87,470.41
2018,1,27,14,15,784.0,84.0,2.85,14.1,447.5,627.37,509.89
2018,1,27,14,30,848.0,65.0,2.8,14.0,440.0,670.19,545.65
2018,1,27,14,45,828.5,63.5,2.75,13.85,406.5,685.49,558.11
2018,1,27,15,0,809.0,62.0,2.7,13.7,373.0,690.85,563.11
2018,1,27,15,15,781.0,59.5,2.7,13.7,334.0,684.75,559.3
2018,1,27,15,30,753.0,57.0,2.7,13.7,295.0,674.68,552.21
2018,1,27,15,45,677.0,56.0,2.05,12.65,247.5,625.31,513.11
2018,1,27,16,0,601.0,55.0,1.4,11.6,200.0,578.24,474.15
2018,1,27,16,15,523.5,49.5,1.4,10.9,157.0,515.75,424.72
2018,1,27,16,30,446.0,44.0,1.4,10.2,114.0,450.73,370.38
2018,1,27,16,45,334.0,35.0,1.35,9.45,77.5,353.2,284.54
2018,1,27,17,0,222.0,26.0,1.3,8.7,41.0,243.92,139.5
2018,1,27,17,15,122.5,14.5,1.35,8.55,21.5,104.64,0.0
2018,1,27,17,30,23.0,3.0,1.4,8.4,2.0,0.0,0.0
2018,1,27,17,45,11.5,1.5,1.4,8.2,1.0,0.0,0.0
2018,1,27,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,1.45,7.85,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,1.5,7.35,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,1.55,7.05,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,1.6,6.75,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,1.6,6.05,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,1.6,5.75,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,1.5,5.25,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,1.4,4.75,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,1.3,4.25,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,1.25,4.15,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,1.2,4.25,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,1.25,4.45,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,1.35,4.75,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,1.9,5.15,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,2.1,5.2,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,2.2,5.15,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,2.3,5.1,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,2.35,5.1,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,2.4,5.1,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,2.4,5.1,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,2.4,5.1,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,2.4,5.15,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,2.4,5.2,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,2.35,5.2,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,2.25,5.25,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,2.2,5.3,0.0,0.0,0.0
2018,1,28,7,15,98.5,9.0,2.15,5.55,13.0,7.08,0.0
2018,1,28,7,30,197.0,18.0,2.1,5.8,26.0,14.16,0.0
2018,1,28,7,45,342.0,27.5,2.1,6.05,62.5,22.91,12.11
2018,1,28,8,0,487.0,37.0,2.1,6.3,99.0,31.06,21.94
2018,1,28,8,15,566.5,43.0,2.05,6.65,142.5,36.15,27.15
2018,1,28,8,30,646.0,49.0,2.0,7.0,186.0,44.85,35.38
2018,1,28,8,45,696.0,53.0,2.0,7.35,230.0,48.58,38.92
2018,1,28,9,0,746.0,57.0,2.0,7.7,274.0,52.37,42.4
2018,1,28,9,15,783.5,59.0,2.1,8.4,316.5,54.47,44.17
2018,1,28,9,30,821.0,61.0,2.2,9.1,359.0,56.63,45.95
2018,1,28,9,45,848.0,62.0,2.35,9.75,396.5,57.93,46.91
2018,1,28,10,0,875.0,63.0,2.5,10.4,434.0,65.33,53.32
2018,1,28,10,15,890.0,64.5,2.55,11.0,465.0,67.25,54.79
2018,1,28,10,30,905.0,66.0,2.6,11.6,496.0,69.08,56.18
2018,1,28,10,45,915.5,67.0,2.65,12.2,520.5,70.41,57.12
2018,1,28,11,0,926.0,68.0,2.7,12.8,545.0,97.87,58.89
2018,1,28,11,15,932.5,68.5,2.75,13.15,562.0,155.07,87.15
2018,1,28,11,30,939.0,69.0,2.8,13.5,579.0,212.11,129.52
2018,1,28,11,45,942.5,69.5,2.8,13.9,588.5,268.11,177.85
2018,1,28,12,0,946.0,70.0,2.8,14.3,598.0,323.17,227.99
2018,1,28,12,15,947.0,70.0,2.85,14.5,600.0,375.83,276.97
2018,1,28,12,30,948.0,70.0,2.9,14.7,602.0,426.83,324.07
2018,1,28,12,45,946.5,70.0,2.9,14.95,596.0,474.9,367.75
2018,1,28,13,0,945.0,70.0,2.9,15.2,590.0,520.69,408.48
2018,1,28,13,15,941.0,69.0,2.85,15.25,576.0,561.73,444.67
2018,1,28,13,30,937.0,68.0,2.8,15.3,562.0,599.89,477.69
2018,1,28,13,45,929.0,67.0,2.8,15.3,541.0,632.65,506.13
2018,1,28,14,0,921.0,66.0,2.8,15.3,520.0,662.02,531.42
2018,1,28,14,15,907.5,65.0,2.7,15.15,491.0,684.31,550.76
2018,1,28,14,30,894.0,64.0,2.6,15.0,462.0,702.82,566.68
2018,1,28,14,45,874.0,63.0,2.55,14.85,427.5,712.95,575.19
2018,1,28,15,0,854.0,62.0,2.5,14.7,393.0,726.15,586.03
2018,1,28,15,15,827.5,59.0,2.5,14.7,353.0,721.35,583.27
2018,1,28,15,30,801.0,56.0,2.5,14.7,313.0,712.45,577.25
2018,1,28,15,45,698.0,53.0,1.85,13.4,254.0,639.98,521.36
2018,1,28,16,0,595.0,50.0,1.2,12.1,195.0,568.13,464.16
2018,1,28,16,15,521.0,43.0,1.2,11.4,151.5,506.0,415.64
2018,1,28,16,30,447.0,36.0,1.2,10.7,108.0,441.86,362.49
2018,1,28,16,45,353.5,29.5,1.15,10.0,75.0,362.58,292.12
2018,1,28,17,0,260.0,23.0,1.1,9.3,42.0,274.76,171.37
2018,1,28,17,15,142.5,13.0,1.1,9.15,22.0,119.08,0.0
2018,1,28,17,30,25.0,3.0,1.1,9.0,2.0,0.0,0.0
2018,1,28,17,45,12.5,1.5,1.1,8.85,1.0,0.0,0.0
2018,1,28,18,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,1.15,8.55,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,1.35,7.2,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,1.45,5.45,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,1.6,5.35,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,1.75,5.6,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,2.2,6.15,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,2.35,6.25,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,2.4,6.55,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,1,29,7,15,2.0,3.5,2.4,6.9,3.5,2.75,0.0
2018,1,29,7,30,4.0,7.0,2.4,7.2,7.0,5.51,0.0
2018,1,29,7,45,2.0,14.0,2.4,7.45,14.0,10.65,2.75
2018,1,29,8,0,0.0,21.0,2.4,7.7,21.0,15.99,8.53
2018,1,29,8,15,0.0,28.5,2.45,8.1,28.5,21.73,14.01
2018,1,29,8,30,0.0,36.0,2.5,8.5,36.0,27.48,19.41
2018,1,29,8,45,0.0,49.5,2.55,8.95,49.5,37.88,28.96
2018,1,29,9,0,0.0,63.0,2.6,9.4,63.0,48.12,38.26
2018,1,29,9,15,4.0,92.0,2.7,10.0,93.5,68.49,56.53
2018,1,29,9,30,8.0,121.0,2.8,10.6,124.0,88.1,73.86
2018,1,29,9,45,5.0,127.0,2.85,11.2,129.0,92.7,77.63
2018,1,29,10,0,2.0,133.0,2.9,11.8,134.0,97.2,81.27
2018,1,29,10,15,12.0,155.5,2.9,12.35,161.5,112.27,94.18
2018,1,29,10,30,22.0,178.0,2.9,12.9,189.0,126.99,106.64
2018,1,29,10,45,66.5,204.5,2.95,13.45,239.0,137.96,115.73
2018,1,29,11,0,111.0,231.0,3.0,14.0,289.0,158.78,125.07
2018,1,29,11,15,96.5,234.0,2.9,14.3,285.5,170.66,132.84
2018,1,29,11,30,82.0,237.0,2.8,14.6,282.0,180.48,140.79
2018,1,29,11,45,92.5,239.5,2.75,14.9,291.0,193.6,151.07
2018,1,29,12,0,103.0,242.0,2.7,15.2,300.0,207.67,162.5
2018,1,29,12,15,131.0,246.5,2.55,15.0,320.5,232.83,182.96
2018,1,29,12,30,159.0,251.0,2.4,14.8,341.0,259.5,204.97
2018,1,29,12,45,95.0,230.0,2.25,14.6,283.5,223.34,177.84
2018,1,29,13,0,31.0,209.0,2.1,14.4,226.0,183.94,146.98
2018,1,29,13,15,38.0,211.5,2.0,14.15,232.0,194.52,156.13
2018,1,29,13,30,45.0,214.0,1.9,13.9,238.0,206.05,166.01
2018,1,29,13,45,58.5,208.0,1.85,13.7,238.0,214.47,173.55
2018,1,29,14,0,72.0,202.0,1.8,13.5,238.0,223.74,181.92
2018,1,29,14,15,215.5,187.0,1.95,13.5,285.5,338.57,277.78
2018,1,29,14,30,359.0,172.0,2.1,13.5,333.0,434.92,357.43
2018,1,29,14,45,266.5,168.5,2.2,13.5,283.0,380.38,313.72
2018,1,29,15,0,174.0,165.0,2.3,13.5,233.0,304.96,252.76
2018,1,29,15,15,195.0,147.0,2.3,13.5,216.0,309.67,258.31
2018,1,29,15,30,216.0,129.0,2.3,13.5,199.0,330.27,276.08
2018,1,29,15,45,206.5,111.5,1.8,12.7,171.0,310.1,259.9
2018,1,29,16,0,197.0,94.0,1.3,11.9,143.0,288.19,241.74
2018,1,29,16,15,172.5,77.5,1.25,11.25,114.0,254.38,213.14
2018,1,29,16,30,148.0,61.0,1.2,10.6,85.0,219.32,182.32
2018,1,29,16,45,119.5,44.5,1.15,10.0,60.0,180.13,145.92
2018,1,29,17,0,91.0,28.0,1.1,9.4,35.0,134.26,87.71
2018,1,29,17,15,61.0,16.5,1.1,9.15,19.5,59.75,0.0
2018,1,29,17,30,31.0,5.0,1.1,8.9,4.0,0.0,0.0
2018,1,29,17,45,15.5,2.5,1.1,8.65,2.0,0.0,0.0
2018,1,29,18,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,1.05,7.9,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,1.05,7.65,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,0.95,7.7,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,0.85,7.8,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,0.75,7.95,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,0.7,7.95,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,0.65,7.75,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,0.65,7.9,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,0.75,7.7,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,0.85,7.55,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,0.95,7.45,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,1.05,7.1,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,1.05,6.9,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,1,30,7,15,67.0,8.5,1.15,7.1,11.5,6.69,0.0
2018,1,30,7,30,134.0,17.0,1.3,7.7,23.0,13.38,0.0
2018,1,30,7,45,261.0,27.5,1.45,8.3,56.0,22.54,12.42
2018,1,30,8,0,388.0,38.0,1.6,8.9,89.0,31.28,22.02
2018,1,30,8,15,329.0,57.0,1.6,9.35,112.0,42.89,32.95
2018,1,30,8,30,270.0,76.0,1.6,9.8,135.0,55.37,44.49
2018,1,30,8,45,303.5,90.5,1.6,10.25,170.0,65.2,53.46
2018,1,30,9,0,337.0,105.0,1.6,10.7,205.0,74.8,62.04
2018,1,30,9,15,351.0,119.0,1.65,11.35,236.5,83.59,69.69
2018,1,30,9,30,365.0,133.0,1.7,12.0,268.0,92.14,76.98
2018,1,30,9,45,392.0,143.0,1.7,12.65,301.0,98.2,81.97
2018,1,30,10,0,419.0,153.0,1.7,13.3,334.0,104.17,86.82
2018,1,30,10,15,468.5,154.0,1.7,13.75,369.5,105.07,87.26
2018,1,30,10,30,518.0,155.0,1.7,14.2,405.0,106.09,87.84
2018,1,30,10,45,588.5,143.0,1.7,14.65,440.0,101.51,83.57
2018,1,30,11,0,659.0,131.0,1.7,15.1,475.0,116.84,78.35
2018,1,30,11,15,722.5,117.0,1.7,15.45,505.5,158.25,96.74
2018,1,30,11,30,786.0,103.0,1.7,15.8,536.0,210.19,133.06
2018,1,30,11,45,770.5,111.5,1.65,16.15,541.5,261.84,177.53
2018,1,30,12,0,755.0,120.0,1.6,16.5,547.0,307.69,219.07
2018,1,30,12,15,829.5,100.0,1.6,16.75,570.5,364.07,266.76
2018,1,30,12,30,904.0,80.0,1.6,17.0,594.0,422.33,316.19
2018,1,30,12,45,882.0,84.5,1.6,17.2,581.5,463.97,353.82
2018,1,30,13,0,860.0,89.0,1.6,17.4,569.0,503.47,388.58
2018,1,30,13,15,888.0,80.0,1.6,17.45,565.5,548.91,426.9
2018,1,30,13,30,916.0,71.0,1.6,17.5,562.0,595.3,465.1
2018,1,30,13,45,905.5,70.5,1.65,17.6,540.0,626.53,491.49
2018,1,30,14,0,895.0,70.0,1.7,17.7,518.0,654.27,514.89
2018,1,30,14,15,878.0,68.5,1.7,17.55,488.0,673.05,531.49
2018,1,30,14,30,861.0,67.0,1.7,17.4,458.0,687.88,544.75
2018,1,30,14,45,855.0,64.5,1.65,17.25,428.0,705.57,558.44
2018,1,30,15,0,849.0,62.0,1.6,17.1,398.0,727.03,574.77
2018,1,30,15,15,823.5,59.5,1.6,17.1,358.5,723.5,572.97
2018,1,30,15,30,798.0,57.0,1.6,17.1,319.0,715.94,568.21
2018,1,30,15,45,707.0,59.0,1.25,15.9,267.5,658.43,525.66
2018,1,30,16,0,616.0,61.0,0.9,14.7,216.0,603.1,483.46
2018,1,30,16,15,483.0,56.5,0.9,14.2,163.5,496.84,402.64
2018,1,30,16,30,350.0,52.0,0.9,13.7,111.0,383.55,312.72
2018,1,30,16,45,368.0,40.0,0.9,13.15,85.0,388.27,310.36
2018,1,30,17,0,386.0,28.0,0.9,12.6,59.0,384.12,262.09
2018,1,30,17,15,220.0,17.0,0.9,12.5,32.0,182.69,0.0
2018,1,30,17,30,54.0,6.0,0.9,12.4,5.0,0.0,0.0
2018,1,30,17,45,27.0,3.0,0.9,12.3,2.5,0.0,0.0
2018,1,30,18,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,0.85,12.1,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,0.85,11.2,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,1.05,9.1,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,0.95,8.1,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,1.05,7.85,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,1.15,7.55,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,1.25,6.65,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,1,31,7,15,124.0,9.5,1.35,6.85,15.0,7.47,0.0
2018,1,31,7,30,248.0,19.0,1.5,7.6,30.0,15.82,0.0
2018,1,31,7,45,398.5,27.0,1.7,8.35,69.5,22.61,12.76
2018,1,31,8,0,549.0,35.0,1.9,9.1,109.0,32.27,22.92
2018,1,31,8,15,622.5,40.0,1.8,9.5,154.0,37.03,27.71
2018,1,31,8,30,696.0,45.0,1.7,9.9,199.0,41.93,32.39
2018,1,31,8,45,741.5,48.5,1.6,10.3,244.0,45.41,35.63
2018,1,31,9,0,787.0,52.0,1.5,10.7,289.0,48.93,38.8
2018,1,31,9,15,816.5,54.5,1.6,11.25,330.5,51.49,40.98
2018,1,31,9,30,846.0,57.0,1.7,11.8,372.0,59.36,47.88
2018,1,31,9,45,802.0,71.0,1.8,12.35,393.0,63.85,51.67
2018,1,31,10,0,758.0,85.0,1.9,12.9,414.0,73.25,59.77
2018,1,31,10,15,732.5,97.0,2.0,13.3,433.5,74.87,60.96
2018,1,31,10,30,707.0,109.0,2.1,13.7,453.0,81.81,66.84
2018,1,31,10,45,818.5,88.0,2.2,14.1,505.0,75.7,61.26
2018,1,31,11,0,930.0,67.0,2.3,14.5,557.0,101.07,59.16
2018,1,31,11,15,936.5,67.5,2.3,14.8,574.0,158.73,88.65
2018,1,31,11,30,943.0,68.0,2.3,15.1,591.0,216.24,131.68
2018,1,31,11,45,945.0,68.5,2.35,15.45,600.0,272.37,180.14
2018,1,31,12,0,947.0,69.0,2.4,15.8,609.0,327.4,230.08
2018,1,31,12,15,944.5,70.0,2.45,16.05,610.0,380.05,278.66
2018,1,31,12,30,942.0,71.0,2.5,16.3,611.0,430.74,325.0
2018,1,31,12,45,892.0,83.0,2.55,16.55,590.0,468.75,360.97
2018,1,31,13,0,842.0,95.0,2.6,16.8,569.0,502.31,391.99
2018,1,31,13,15,825.0,96.0,2.6,16.9,551.0,535.98,421.9
2018,1,31,13,30,808.0,97.0,2.6,17.0,533.0,565.98,448.16
2018,1,31,13,45,797.5,93.5,2.6,17.1,510.0,591.72,470.63
2018,1,31,14,0,787.0,90.0,2.6,17.2,487.0,614.02,490.03
2018,1,31,14,15,786.5,83.0,2.45,17.1,461.5,635.78,508.53
2018,1,31,14,30,786.0,76.0,2.3,17.0,436.0,654.36,524.29
2018,1,31,14,45,794.5,68.5,2.15,16.9,409.0,675.6,540.8
2018,1,31,15,0,803.0,61.0,2.0,16.8,382.0,693.81,554.38
2018,1,31,15,15,768.5,61.5,2.0,16.8,344.0,686.33,549.67
2018,1,31,15,30,734.0,62.0,2.0,16.8,306.0,674.64,541.78
2018,1,31,15,45,641.0,64.5,1.55,15.45,256.5,620.85,501.49
2018,1,31,16,0,548.0,67.0,1.1,14.1,207.0,558.11,453.04
2018,1,31,16,15,465.5,59.5,1.15,13.55,162.5,487.84,399.03
2018,1,31,16,30,383.0,52.0,1.2,13.0,118.0,414.9,339.98
2018,1,31,16,45,311.5,41.0,1.25,12.4,84.0,345.75,280.08
2018,1,31,17,0,240.0,30.0,1.3,11.8,50.0,274.66,197.05
2018,1,31,17,15,145.0,17.5,1.3,11.65,27.5,125.79,0.0
2018,1,31,17,30,50.0,5.0,1.3,11.5,5.0,3.93,0.0
2018,1,31,17,45,25.0,2.5,1.35,11.3,2.5,0.0,0.0
2018,1,31,18,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,1.35,10.1,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,0.85,9.3,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,1.05,7.35,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,2,1,7,15,55.0,9.5,1.2,8.0,12.0,7.47,0.0
2018,2,1,7,30,110.0,19.0,1.4,8.7,24.0,14.41,0.0
2018,2,1,7,45,164.5,33.5,1.6,9.45,51.0,25.19,15.07
2018,2,1,8,0,219.0,48.0,1.8,10.2,78.0,35.82,25.98
2018,2,1,8,15,285.0,60.5,1.8,10.7,115.0,44.99,34.69
2018,2,1,8,30,351.0,73.0,1.8,11.2,152.0,54.08,43.12
2018,2,1,8,45,385.0,85.5,1.75,11.7,188.5,62.74,50.97
2018,2,1,9,0,419.0,98.0,1.7,12.2,225.0,71.22,58.49
2018,2,1,9,15,438.0,109.5,1.75,12.85,259.0,78.66,64.89
2018,2,1,9,30,457.0,121.0,1.8,13.5,293.0,85.91,71.02
2018,2,1,9,45,479.0,130.5,1.8,14.15,326.0,91.79,75.86
2018,2,1,10,0,501.0,140.0,1.8,14.8,359.0,97.57,80.54
2018,2,1,10,15,597.5,127.0,1.9,15.25,406.5,92.55,75.87
2018,2,1,10,30,694.0,114.0,2.0,15.7,454.0,84.76,68.83
2018,2,1,10,45,750.0,104.0,2.1,16.2,487.5,78.83,63.45
2018,2,1,11,0,806.0,94.0,2.2,16.7,521.0,107.63,66.11
2018,2,1,11,15,721.5,121.5,2.3,17.0,513.0,163.34,100.07
2018,2,1,11,30,637.0,149.0,2.4,17.3,505.0,215.85,143.49
2018,2,1,11,45,665.5,143.5,2.45,17.55,520.5,260.5,180.29
2018,2,1,12,0,694.0,138.0,2.5,17.8,536.0,307.17,220.7
2018,2,1,12,15,704.5,135.0,2.55,18.0,540.0,351.47,260.39
2018,2,1,12,30,715.0,132.0,2.6,18.2,544.0,395.39,299.48
