Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,24,8,30,822.0,103.0,2.4,15.5,589.0,84.6,68.22
2018,4,24,8,45,840.5,105.5,2.35,16.0,635.5,85.79,68.9
2018,4,24,9,0,859.0,108.0,2.3,16.5,682.0,86.93,69.54
2018,4,24,9,15,872.0,110.0,2.3,16.9,723.0,96.86,77.7
2018,4,24,9,30,885.0,112.0,2.3,17.3,764.0,97.94,78.31
2018,4,24,9,45,895.0,114.0,2.3,17.7,799.5,98.8,78.75
2018,4,24,10,0,905.0,116.0,2.3,18.1,835.0,137.89,82.83
2018,4,24,10,15,912.0,117.5,2.35,18.45,863.5,197.1,115.06
2018,4,24,10,30,919.0,119.0,2.4,18.8,892.0,257.07,159.98
2018,4,24,10,45,923.0,120.0,2.45,19.1,912.5,316.54,210.13
2018,4,24,11,0,927.0,121.0,2.5,19.4,933.0,375.96,262.05
2018,4,24,11,15,929.5,121.5,2.55,19.6,946.0,434.28,313.18
2018,4,24,11,30,932.0,122.0,2.6,19.8,959.0,491.94,362.82
2018,4,24,11,45,927.0,126.0,2.7,19.95,963.0,547.45,409.78
2018,4,24,12,0,922.0,130.0,2.8,20.1,967.0,601.24,454.07
2018,4,24,12,15,902.5,140.5,2.85,20.2,958.0,649.17,492.66
2018,4,24,12,30,883.0,151.0,2.9,20.3,949.0,693.77,527.69
2018,4,24,12,45,911.0,132.5,3.0,20.4,948.0,745.9,568.05
2018,4,24,13,0,939.0,114.0,3.1,20.5,947.0,796.62,606.75
2018,4,24,13,15,935.5,112.5,3.2,20.45,928.5,836.2,635.65
2018,4,24,13,30,932.0,111.0,3.3,20.4,910.0,872.68,661.89
2018,4,24,13,45,923.5,112.0,3.4,20.3,884.0,904.03,684.79
2018,4,24,14,0,915.0,113.0,3.5,20.2,858.0,931.84,705.4
2018,4,24,14,15,906.5,111.5,3.6,20.0,825.5,953.55,722.28
2018,4,24,14,30,898.0,110.0,3.7,19.8,793.0,971.47,736.81
2018,4,24,14,45,890.0,107.0,3.8,19.55,755.5,984.49,748.36
2018,4,24,15,0,882.0,104.0,3.9,19.3,718.0,993.66,757.54
2018,4,24,15,15,867.5,101.5,3.9,19.3,674.0,993.13,758.91
2018,4,24,15,30,853.0,99.0,3.9,19.3,630.0,1001.77,766.89
2018,4,24,15,45,830.5,97.0,3.9,18.45,581.0,986.11,760.64
2018,4,24,16,0,808.0,95.0,3.9,17.6,532.0,966.64,751.93
2018,4,24,16,15,771.0,93.5,3.9,17.05,478.0,929.49,729.72
2018,4,24,16,30,734.0,92.0,3.9,16.5,424.0,896.65,710.29
2018,4,24,16,45,702.0,87.0,3.85,15.9,373.0,854.91,683.64
2018,4,24,17,0,670.0,82.0,3.8,15.3,322.0,810.79,654.33
2018,4,24,17,15,617.0,75.5,3.6,14.5,268.5,742.28,605.03
2018,4,24,17,30,564.0,69.0,3.4,13.7,215.0,672.84,552.75
2018,4,24,17,45,485.5,60.0,3.2,12.95,165.5,576.39,476.2
2018,4,24,18,0,407.0,51.0,3.0,12.2,116.0,481.26,396.65
2018,4,24,18,15,286.5,38.0,2.95,11.7,75.5,350.34,281.31
2018,4,24,18,30,166.0,25.0,2.9,11.2,35.0,211.33,80.89
2018,4,24,18,45,83.0,12.5,2.8,10.7,17.5,75.82,0.0
2018,4,24,19,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,4,24,19,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,2.55,9.6,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,1.95,8.35,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,1.9,8.25,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,1.85,8.2,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,1.8,8.15,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.8,8.05,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,1.8,7.95,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,1.8,7.85,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,1.85,7.75,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,1.95,7.35,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,1.9,6.35,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,1.95,6.2,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,4,25,5,15,40.0,7.0,2.25,6.65,8.0,0.0,0.0
2018,4,25,5,30,80.0,14.0,2.5,7.2,16.0,11.02,0.0
2018,4,25,5,45,206.0,28.5,2.75,7.7,50.0,21.67,9.42
2018,4,25,6,0,332.0,43.0,3.0,8.2,84.0,35.32,25.41
2018,4,25,6,15,424.0,52.5,3.0,8.65,130.5,42.75,32.85
2018,4,25,6,30,516.0,62.0,3.0,9.1,177.0,50.24,40.0
2018,4,25,6,45,576.0,69.0,3.05,9.55,229.0,55.5,44.88
2018,4,25,7,0,636.0,76.0,3.1,10.0,281.0,60.77,49.58
2018,4,25,7,15,677.5,81.5,3.0,10.5,334.5,64.68,52.9
2018,4,25,7,30,719.0,87.0,2.9,11.0,388.0,68.56,56.1
2018,4,25,7,45,749.0,91.5,2.85,11.55,440.5,71.49,58.38
2018,4,25,8,0,779.0,96.0,2.8,12.1,493.0,80.45,65.95
2018,4,25,8,15,800.5,99.5,2.75,12.7,542.5,82.53,67.38
2018,4,25,8,30,822.0,103.0,2.7,13.3,592.0,84.52,68.74
2018,4,25,8,45,838.5,106.0,2.6,13.9,637.5,85.98,69.62
2018,4,25,9,0,855.0,109.0,2.5,14.5,683.0,87.35,70.44
2018,4,25,9,15,866.5,111.5,2.45,15.0,723.0,88.19,70.84
2018,4,25,9,30,878.0,114.0,2.4,15.5,763.0,98.73,79.54
2018,4,25,9,45,887.0,115.5,2.4,16.05,797.5,99.25,79.63
2018,4,25,10,0,896.0,117.0,2.4,16.6,832.0,140.27,84.41
2018,4,25,10,15,901.5,119.0,2.45,17.0,859.5,198.95,117.35
2018,4,25,10,30,907.0,121.0,2.5,17.4,887.0,258.22,162.39
2018,4,25,10,45,910.5,122.5,2.55,17.85,907.0,317.08,212.34
2018,4,25,11,0,914.0,124.0,2.6,18.3,927.0,375.87,263.86
2018,4,25,11,15,915.5,125.0,2.7,18.6,939.5,433.34,314.48
2018,4,25,11,30,917.0,126.0,2.8,18.9,952.0,490.09,363.56
2018,4,25,11,45,916.5,126.0,2.85,19.2,956.0,544.27,409.32
2018,4,25,12,0,916.0,126.0,2.9,19.5,960.0,597.04,452.63
2018,4,25,12,15,915.5,126.0,3.05,19.6,957.5,648.2,494.19
2018,4,25,12,30,915.0,126.0,3.2,19.7,955.0,697.52,533.41
2018,4,25,12,45,913.5,124.5,3.3,19.8,944.5,742.9,568.79
2018,4,25,13,0,912.0,123.0,3.4,19.9,934.0,785.8,601.74
2018,4,25,13,15,907.5,122.0,3.45,19.85,915.5,824.13,630.03
2018,4,25,13,30,903.0,121.0,3.5,19.8,897.0,859.39,655.34
2018,4,25,13,45,896.5,120.0,3.6,19.75,871.5,889.76,677.58
2018,4,25,14,0,890.0,119.0,3.7,19.7,846.0,916.68,697.56
2018,4,25,14,15,880.5,117.0,3.8,19.45,813.0,936.36,713.24
2018,4,25,14,30,871.0,115.0,3.9,19.2,780.0,952.26,726.57
2018,4,25,14,45,858.5,113.5,3.95,18.95,741.5,962.04,735.6
2018,4,25,15,0,846.0,112.0,4.0,18.7,703.0,981.29,751.44
2018,4,25,15,15,830.5,109.5,4.0,18.7,659.5,979.53,751.87
2018,4,25,15,30,815.0,107.0,4.0,18.7,616.0,973.86,749.93
2018,4,25,15,45,793.5,104.0,4.15,17.8,568.0,957.74,744.28
2018,4,25,16,0,772.0,101.0,4.3,16.9,520.0,937.92,735.98
2018,4,25,16,15,742.5,97.5,4.3,16.25,469.0,912.96,722.35
2018,4,25,16,30,713.0,94.0,4.3,15.6,418.0,878.57,701.7
2018,4,25,16,45,674.0,89.0,4.35,14.95,365.5,829.98,670.32
2018,4,25,17,0,635.0,84.0,4.4,14.3,313.0,779.24,636.18
2018,4,25,17,15,581.0,77.5,4.35,13.6,261.0,710.24,585.92
2018,4,25,17,30,527.0,71.0,4.3,12.9,209.0,640.41,532.64
2018,4,25,17,45,448.5,62.0,4.2,12.15,161.0,544.64,455.52
2018,4,25,18,0,370.0,53.0,4.1,11.4,113.0,448.89,374.52
2018,4,25,18,15,261.0,39.5,4.0,10.95,74.5,330.41,268.59
2018,4,25,18,30,152.0,26.0,3.9,10.5,36.0,202.83,94.04
2018,4,25,18,45,78.5,13.5,3.8,10.05,18.5,73.06,0.0
2018,4,25,19,0,5.0,1.0,3.7,9.6,1.0,0.0,0.0
2018,4,25,19,15,2.5,0.5,3.7,9.45,0.5,0.0,0.0
2018,4,25,19,30,0.0,0.0,3.7,9.3,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,3.65,9.15,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,3.6,8.95,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,3.6,8.8,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,3.6,8.7,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,3.6,8.45,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,3.65,8.35,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,3.7,8.3,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,3.75,8.3,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,3.8,8.3,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,3.75,8.25,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,3.7,8.2,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,3.7,8.15,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,3.7,8.1,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,3.6,8.05,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,3.4,7.95,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,3.25,7.85,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,3.1,7.75,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,2.95,7.65,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,2.75,7.25,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,2.65,6.95,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,2.65,6.75,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,2.75,6.65,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,2.8,6.6,0.0,0.0,0.0
2018,4,26,5,15,7.5,5.0,3.0,6.95,5.0,0.0,0.0
2018,4,26,5,30,15.0,10.0,3.2,7.3,10.0,7.87,0.0
2018,4,26,5,45,50.0,25.0,3.4,7.7,30.5,19.01,8.38
2018,4,26,6,0,85.0,40.0,3.6,8.1,51.0,29.71,20.58
2018,4,26,6,15,113.5,58.5,3.65,8.5,80.0,42.7,32.88
2018,4,26,6,30,142.0,77.0,3.7,8.9,109.0,55.4,44.71
2018,4,26,6,45,289.5,88.5,3.75,9.35,175.5,63.56,52.21
2018,4,26,7,0,437.0,100.0,3.8,9.8,242.0,72.62,60.29
2018,4,26,7,15,558.0,97.0,3.8,10.2,311.0,73.83,61.17
2018,4,26,7,30,679.0,94.0,3.8,10.6,380.0,72.6,59.78
2018,4,26,7,45,709.0,98.5,3.75,11.0,431.0,75.29,61.87
2018,4,26,8,0,739.0,103.0,3.7,11.4,482.0,77.92,63.88
2018,4,26,8,15,761.0,107.5,3.65,11.9,531.0,87.01,71.53
2018,4,26,8,30,783.0,112.0,3.6,12.4,580.0,89.42,73.26
2018,4,26,8,45,800.5,115.0,3.6,12.85,625.0,90.63,73.96
2018,4,26,9,0,818.0,118.0,3.6,13.3,670.0,91.77,74.61
2018,4,26,9,15,835.5,118.5,3.65,13.65,711.0,91.33,73.94
2018,4,26,9,30,853.0,119.0,3.7,14.0,752.0,90.92,73.32
2018,4,26,9,45,868.0,117.5,3.7,14.4,787.5,99.58,80.48
2018,4,26,10,0,883.0,116.0,3.7,14.8,823.0,141.19,85.22
2018,4,26,10,15,890.0,117.5,3.8,15.1,851.0,198.93,118.69
2018,4,26,10,30,897.0,119.0,3.9,15.4,879.0,257.41,164.07
2018,4,26,10,45,902.0,120.0,4.0,15.7,899.5,315.64,214.46
2018,4,26,11,0,907.0,121.0,4.1,16.0,920.0,373.97,266.65
2018,4,26,11,15,910.0,121.5,4.2,16.15,933.5,431.12,318.13
2018,4,26,11,30,913.0,122.0,4.3,16.3,947.0,487.7,368.32
2018,4,26,11,45,915.0,121.5,4.4,16.45,952.5,542.34,415.87
2018,4,26,12,0,917.0,121.0,4.5,16.6,958.0,595.83,461.3
2018,4,26,12,15,916.5,121.5,4.6,16.55,956.0,647.17,504.34
2018,4,26,12,30,916.0,122.0,4.7,16.5,954.0,696.7,545.06
2018,4,26,12,45,914.5,120.5,4.8,16.5,943.5,741.91,581.73
2018,4,26,13,0,913.0,119.0,4.9,16.5,933.0,784.64,615.97
2018,4,26,13,15,910.0,118.0,4.95,16.3,915.5,823.95,646.25
2018,4,26,13,30,907.0,117.0,5.0,16.1,898.0,860.32,673.77
2018,4,26,13,45,901.5,116.0,5.05,15.95,873.5,891.47,697.46
2018,4,26,14,0,896.0,115.0,5.1,15.8,849.0,919.23,718.85
2018,4,26,14,15,889.0,113.0,5.1,15.55,817.5,941.15,736.16
2018,4,26,14,30,882.0,111.0,5.1,15.3,786.0,959.41,751.06
2018,4,26,14,45,871.5,108.5,5.1,15.05,748.0,970.08,760.74
2018,4,26,15,0,861.0,106.0,5.1,14.8,710.0,976.91,767.94
2018,4,26,15,15,846.0,104.0,5.1,14.8,666.5,989.21,778.54
2018,4,26,15,30,831.0,102.0,5.1,14.8,623.0,984.66,777.24
2018,4,26,15,45,814.0,98.0,5.1,14.2,576.0,971.88,772.05
2018,4,26,16,0,797.0,94.0,5.1,13.6,529.0,955.38,764.25
2018,4,26,16,15,774.0,90.0,5.05,13.25,479.0,929.28,748.28
2018,4,26,16,30,751.0,86.0,5.0,12.9,429.0,899.89,729.7
2018,4,26,16,45,717.0,81.5,4.95,12.5,377.0,862.98,705.21
2018,4,26,17,0,683.0,77.0,4.9,12.1,325.0,817.38,673.36
2018,4,26,17,15,633.0,71.0,4.7,11.6,272.5,752.27,624.57
2018,4,26,17,30,583.0,65.0,4.5,11.1,220.0,686.29,573.1
2018,4,26,17,45,508.0,57.0,4.35,10.6,170.5,594.17,498.27
2018,4,26,18,0,433.0,49.0,4.2,10.1,121.0,503.46,420.8
2018,4,26,18,15,317.5,38.0,4.05,9.75,81.0,376.92,308.08
2018,4,26,18,30,202.0,27.0,3.9,9.4,41.0,247.62,132.33
2018,4,26,18,45,105.5,14.5,3.75,9.0,21.5,95.36,0.0
2018,4,26,19,0,9.0,2.0,3.6,8.6,2.0,0.0,0.0
2018,4,26,19,15,4.5,1.0,3.6,8.5,1.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,3.65,8.25,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,3.7,8.1,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,3.7,8.05,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,3.75,7.95,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,3.8,7.9,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,3.75,7.85,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,3.7,7.8,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,3.7,7.75,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,3.7,7.7,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,3.7,7.7,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,3.7,7.7,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,3.65,7.7,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,3.6,7.7,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,3.6,7.8,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,3.6,7.9,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,3.6,7.95,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.5,8.1,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,3.4,8.2,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,3.35,8.3,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,3.15,8.45,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,2.85,8.55,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,2.5,8.55,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,2.1,8.45,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,1.8,8.25,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.4,7.85,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.35,7.75,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,27,5,15,40.0,8.0,1.45,8.4,9.5,0.0,0.0
2018,4,27,5,30,80.0,16.0,1.6,9.1,19.0,12.59,0.0
2018,4,27,5,45,213.5,30.0,1.75,9.85,54.5,22.82,11.8
2018,4,27,6,0,347.0,44.0,1.9,10.6,90.0,36.07,26.02
2018,4,27,6,15,362.5,54.5,2.1,11.05,121.0,41.43,31.46
2018,4,27,6,30,378.0,65.0,2.3,11.5,152.0,48.91,38.47
2018,4,27,6,45,194.5,72.5,2.5,12.0,118.0,53.42,42.59
2018,4,27,7,0,11.0,80.0,2.7,12.5,84.0,60.49,48.83
2018,4,27,7,15,5.5,70.5,2.7,12.9,72.5,54.18,43.01
2018,4,27,7,30,0.0,61.0,2.7,13.3,61.0,46.75,36.2
2018,4,27,7,45,0.0,61.5,2.75,13.65,61.5,47.15,36.38
2018,4,27,8,0,0.0,62.0,2.8,14.0,62.0,47.57,36.55
2018,4,27,8,15,10.0,95.0,2.8,14.35,101.0,73.13,58.75
2018,4,27,8,30,20.0,128.0,2.8,14.7,140.0,93.31,75.95
2018,4,27,8,45,16.0,135.0,2.8,15.05,145.0,97.76,79.43
2018,4,27,9,0,12.0,142.0,2.8,15.4,150.0,106.97,86.97
2018,4,27,9,15,27.5,202.5,2.85,15.65,222.5,139.68,114.44
2018,4,27,9,30,43.0,263.0,2.9,15.9,295.0,174.11,142.94
2018,4,27,9,45,38.5,270.5,3.0,16.15,300.0,178.13,145.83
2018,4,27,10,0,34.0,278.0,3.1,16.4,305.0,186.96,145.05
2018,4,27,10,15,101.0,322.0,3.15,16.6,407.0,215.88,164.27
2018,4,27,10,30,168.0,366.0,3.2,16.8,509.0,265.84,200.13
2018,4,27,10,45,156.0,392.5,3.25,16.95,527.5,295.29,223.96
2018,4,27,11,0,144.0,419.0,3.3,17.1,546.0,324.51,247.71
2018,4,27,11,15,297.5,378.0,3.35,17.2,646.0,368.21,279.36
2018,4,27,11,30,451.0,337.0,3.4,17.3,746.0,432.58,328.8
2018,4,27,11,45,487.0,327.0,3.45,17.4,770.5,480.03,367.21
2018,4,27,12,0,523.0,317.0,3.5,17.5,795.0,530.2,407.37
2018,4,27,12,15,663.5,253.5,3.55,17.55,858.5,604.41,465.85
2018,4,27,12,30,804.0,190.0,3.6,17.6,922.0,685.28,529.0
2018,4,27,12,45,775.0,202.5,3.7,17.6,901.5,720.3,556.55
2018,4,27,13,0,746.0,215.0,3.8,17.6,881.0,758.29,585.66
2018,4,27,13,15,760.5,203.0,3.85,17.55,870.5,799.28,617.35
2018,4,27,13,30,775.0,191.0,3.9,17.5,860.0,830.64,642.1
2018,4,27,13,45,812.0,170.5,4.0,17.45,853.5,878.84,678.04
2018,4,27,14,0,849.0,150.0,4.1,17.4,847.0,925.03,711.67
2018,4,27,14,15,839.5,147.5,4.15,17.25,814.5,944.3,726.52
2018,4,27,14,30,830.0,145.0,4.2,17.1,782.0,959.72,739.07
2018,4,27,14,45,818.0,142.0,4.25,16.95,744.0,968.37,747.12
2018,4,27,15,0,806.0,139.0,4.3,16.8,706.0,973.07,752.65
2018,4,27,15,15,789.0,135.5,4.3,16.8,662.0,968.36,751.1
2018,4,27,15,30,772.0,132.0,4.3,16.8,618.0,968.26,753.03
2018,4,27,15,45,751.0,127.5,4.35,16.25,570.5,951.22,745.07
2018,4,27,16,0,730.0,123.0,4.4,15.7,523.0,930.6,734.73
2018,4,27,16,15,703.0,117.0,4.4,15.35,472.0,898.68,715.13
2018,4,27,16,30,676.0,111.0,4.4,15.0,421.0,863.66,692.99
2018,4,27,16,45,635.5,104.0,4.35,14.6,367.5,811.12,657.04
2018,4,27,17,0,595.0,97.0,4.3,14.2,314.0,756.4,618.48
2018,4,27,17,15,526.5,89.5,4.05,13.65,259.5,672.1,555.12
2018,4,27,17,30,458.0,82.0,3.8,13.1,205.0,581.99,485.03
2018,4,27,17,45,398.0,71.0,3.55,12.6,161.0,505.27,422.53
2018,4,27,18,0,338.0,60.0,3.3,12.1,117.0,430.92,358.74
2018,4,27,18,15,232.0,45.0,3.05,11.6,78.0,313.92,255.25
2018,4,27,18,30,126.0,30.0,2.8,11.1,39.0,177.09,101.63
2018,4,27,18,45,64.5,16.0,2.5,10.55,20.5,63.94,0.0
2018,4,27,19,0,3.0,2.0,2.2,10.0,2.0,0.0,0.0
2018,4,27,19,15,1.5,1.0,2.15,9.8,1.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,2.05,9.4,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,1.95,9.15,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,1.8,8.85,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,1.75,8.75,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,1.65,8.6,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,1.6,8.45,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.55,8.3,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,1.45,8.15,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.35,7.95,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.25,7.8,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,28,5,15,10.0,5.0,1.4,8.55,5.5,0.0,0.0
2018,4,28,5,30,20.0,10.0,1.6,9.2,11.0,7.87,0.0
2018,4,28,5,45,11.5,23.0,1.85,9.85,23.5,17.72,8.34
2018,4,28,6,0,3.0,36.0,2.1,10.5,36.0,27.26,18.37
2018,4,28,6,15,11.0,55.5,2.35,10.95,57.5,41.36,31.45
2018,4,28,6,30,19.0,75.0,2.6,11.4,79.0,54.79,43.78
2018,4,28,6,45,133.0,97.5,2.8,11.8,140.5,70.17,57.64
2018,4,28,7,0,247.0,120.0,3.0,12.2,202.0,84.18,70.02
2018,4,28,7,15,416.5,117.0,3.05,12.55,283.5,82.65,68.4
2018,4,28,7,30,586.0,114.0,3.1,12.9,365.0,84.7,69.91
2018,4,28,7,45,434.0,137.0,3.15,13.25,335.5,93.71,77.49
2018,4,28,8,0,282.0,160.0,3.2,13.6,306.0,108.12,89.67
2018,4,28,8,15,259.0,203.0,3.2,13.8,347.0,131.03,109.11
2018,4,28,8,30,236.0,246.0,3.2,14.0,388.0,152.29,126.87
2018,4,28,8,45,195.0,272.0,3.2,14.25,395.5,172.38,143.42
2018,4,28,9,0,154.0,298.0,3.2,14.5,403.0,183.77,152.47
2018,4,28,9,15,83.0,249.0,3.25,14.7,306.0,167.55,138.33
2018,4,28,9,30,12.0,200.0,3.3,14.9,209.0,146.53,120.24
2018,4,28,9,45,6.0,138.5,3.4,15.1,143.0,104.85,84.65
2018,4,28,10,0,0.0,77.0,3.5,15.3,77.0,59.54,43.63
2018,4,28,10,15,15.0,165.5,3.55,15.5,178.5,120.69,92.74
2018,4,28,10,30,30.0,254.0,3.6,15.7,280.0,183.34,142.1
2018,4,28,10,45,33.0,276.0,3.7,15.9,305.0,202.96,157.41
2018,4,28,11,0,36.0,298.0,3.8,16.1,330.0,223.63,173.67
2018,4,28,11,15,25.5,268.0,3.85,16.25,291.0,205.33,159.56
2018,4,28,11,30,15.0,238.0,3.9,16.4,252.0,186.8,145.13
2018,4,28,11,45,20.0,252.0,3.95,16.5,270.5,200.32,155.88
2018,4,28,12,0,25.0,266.0,4.0,16.6,289.0,217.48,169.49
2018,4,28,12,15,57.5,347.0,4.1,16.55,399.5,302.98,236.77
2018,4,28,12,30,90.0,428.0,4.2,16.5,510.0,395.02,308.07
2018,4,28,12,45,88.0,426.5,4.3,16.4,506.0,403.95,315.3
2018,4,28,13,0,86.0,425.0,4.4,16.3,502.0,412.44,322.46
2018,4,28,13,15,84.0,398.0,4.45,16.2,472.0,398.38,312.47
2018,4,28,13,30,82.0,371.0,4.5,16.1,442.0,382.51,301.1
2018,4,28,13,45,108.0,280.0,4.6,15.95,370.5,346.99,275.78
2018,4,28,14,0,134.0,189.0,4.7,15.8,299.0,307.29,247.06
2018,4,28,14,15,166.0,246.5,4.7,15.6,377.5,403.1,323.51
2018,4,28,14,30,198.0,304.0,4.7,15.4,456.0,481.68,385.5
2018,4,28,14,45,346.5,271.5,4.75,15.2,522.0,624.08,499.59
2018,4,28,15,0,495.0,239.0,4.8,15.0,588.0,772.91,615.63
2018,4,28,15,15,638.5,180.5,4.8,15.0,602.0,876.77,695.66
2018,4,28,15,30,782.0,122.0,4.8,15.0,616.0,959.54,756.79
2018,4,28,15,45,738.0,124.5,4.7,14.5,562.5,934.84,741.2
2018,4,28,16,0,694.0,127.0,4.6,14.0,509.0,899.23,718.33
2018,4,28,16,15,561.5,140.5,4.55,13.7,430.5,782.42,634.51
2018,4,28,16,30,429.0,154.0,4.5,13.4,352.0,655.8,539.85
2018,4,28,16,45,416.0,136.0,4.4,13.15,309.0,621.06,515.53
2018,4,28,17,0,403.0,118.0,4.3,12.9,266.0,584.22,488.45
2018,4,28,17,15,462.5,95.0,4.1,12.55,239.5,608.86,508.86
2018,4,28,17,30,522.0,72.0,3.9,12.2,213.0,637.55,531.16
2018,4,28,17,45,465.0,62.5,3.65,11.8,168.0,561.23,468.55
2018,4,28,18,0,408.0,53.0,3.4,11.4,123.0,485.47,403.71
2018,4,28,18,15,302.0,41.5,3.15,11.0,83.5,367.59,300.21
2018,4,28,18,30,196.0,30.0,2.9,10.6,44.0,250.99,156.38
2018,4,28,18,45,102.5,16.0,2.6,10.2,23.0,94.22,0.0
2018,4,28,19,0,9.0,2.0,2.3,9.8,2.0,0.0,0.0
2018,4,28,19,15,4.5,1.0,2.25,9.6,1.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,2.15,9.15,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,2.1,8.55,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,2.05,8.3,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,1.95,8.1,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,1.85,7.95,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,1.75,7.8,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,1.7,7.75,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,1.7,7.85,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,1.7,8.05,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,1.7,8.35,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,1.7,8.55,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,1.65,8.6,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,1.55,8.6,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,1.5,8.55,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,29,5,15,44.5,9.0,1.65,8.85,11.0,7.08,0.0
2018,4,29,5,30,89.0,18.0,1.9,9.3,22.0,14.16,0.0
2018,4,29,5,45,200.0,33.5,2.15,9.75,57.0,25.32,14.8
2018,4,29,6,0,311.0,49.0,2.4,10.2,92.0,37.06,27.09
2018,4,29,6,15,375.0,60.0,2.55,10.5,134.0,45.36,35.11
2018,4,29,6,30,439.0,71.0,2.7,10.8,176.0,53.6,42.83
2018,4,29,6,45,422.5,88.0,2.9,11.1,209.0,64.76,52.95
2018,4,29,7,0,406.0,105.0,3.1,11.4,242.0,75.33,62.33
2018,4,29,7,15,337.0,125.5,3.15,11.65,252.0,86.66,72.21
2018,4,29,7,30,268.0,146.0,3.2,11.9,262.0,100.25,83.93
2018,4,29,7,45,190.0,150.0,3.25,12.2,237.5,100.79,84.01
2018,4,29,8,0,112.0,154.0,3.3,12.5,213.0,106.85,88.92
2018,4,29,8,15,149.5,177.0,3.35,12.85,263.0,121.13,100.91
2018,4,29,8,30,187.0,200.0,3.4,13.2,313.0,126.64,105.19
2018,4,29,8,45,204.5,231.0,3.45,13.5,363.5,142.45,118.34
2018,4,29,9,0,222.0,262.0,3.5,13.8,414.0,157.41,130.62
2018,4,29,9,15,133.5,245.5,3.55,14.15,338.5,157.32,130.03
2018,4,29,9,30,45.0,229.0,3.6,14.5,263.0,155.54,128.09
2018,4,29,9,45,47.5,248.5,3.65,14.8,285.5,166.53,136.96
2018,4,29,10,0,50.0,268.0,3.7,15.1,308.0,183.27,142.37
2018,4,29,10,15,53.5,281.0,3.7,15.25,325.5,197.99,153.06
2018,4,29,10,30,57.0,294.0,3.7,15.4,343.0,213.51,164.96
2018,4,29,10,45,41.5,297.0,3.75,15.55,333.0,218.58,169.62
2018,4,29,11,0,26.0,300.0,3.8,15.7,323.0,221.83,172.74
2018,4,29,11,15,57.5,313.0,3.8,15.75,365.0,248.03,192.89
2018,4,29,11,30,89.0,326.0,3.8,15.8,407.0,276.02,214.82
2018,4,29,11,45,80.5,316.0,3.8,15.85,389.5,276.39,215.69
2018,4,29,12,0,72.0,306.0,3.8,15.9,372.0,272.98,213.51
2018,4,29,12,15,101.0,365.0,3.8,15.85,457.5,346.76,271.37
2018,4,29,12,30,130.0,424.0,3.8,15.8,543.0,423.76,330.78
2018,4,29,12,45,147.5,417.5,3.8,15.8,551.0,446.53,348.76
2018,4,29,13,0,165.0,411.0,3.8,15.8,559.0,470.05,367.55
2018,4,29,13,15,161.5,405.5,3.75,15.7,548.0,478.6,374.63
2018,4,29,13,30,158.0,400.0,3.7,15.6,537.0,486.04,380.91
2018,4,29,13,45,309.5,328.0,3.7,15.55,586.5,580.12,456.73
2018,4,29,14,0,461.0,256.0,3.7,15.5,636.0,683.96,538.29
2018,4,29,14,15,489.0,246.0,3.75,15.45,635.5,721.17,567.11
2018,4,29,14,30,517.0,236.0,3.8,15.4,635.0,757.37,595.59
2018,4,29,14,45,553.0,212.5,3.8,15.35,620.5,794.95,625.18
2018,4,29,15,0,589.0,189.0,3.8,15.3,606.0,822.91,648.05
2018,4,29,15,15,701.5,148.5,3.8,15.3,615.0,905.23,708.67
2018,4,29,15,30,814.0,108.0,3.8,15.3,624.0,976.39,760.25
2018,4,29,15,45,804.0,102.0,3.9,15.05,579.0,968.13,757.35
2018,4,29,16,0,794.0,96.0,4.0,14.8,534.0,956.19,752.58
2018,4,29,16,15,770.0,91.5,3.95,14.55,483.5,928.33,735.51
2018,4,29,16,30,746.0,87.0,3.9,14.3,433.0,897.22,715.98
2018,4,29,16,45,714.0,82.0,3.9,14.05,381.0,861.47,692.94
2018,4,29,17,0,682.0,77.0,3.9,13.8,329.0,817.06,662.73
2018,4,29,17,15,635.5,70.5,3.8,13.35,277.0,754.55,617.65
2018,4,29,17,30,589.0,64.0,3.7,12.9,225.0,691.12,569.9
2018,4,29,17,45,519.0,56.5,3.6,12.45,176.0,604.16,500.99
2018,4,29,18,0,449.0,49.0,3.5,12.0,127.0,518.5,429.4
2018,4,29,18,15,337.5,39.0,3.45,11.55,86.5,396.02,323.31
2018,4,29,18,30,226.0,29.0,3.4,11.1,46.0,275.25,181.13
2018,4,29,18,45,119.0,15.5,3.35,10.65,24.0,107.01,0.0
2018,4,29,19,0,12.0,2.0,3.3,10.2,2.0,0.0,0.0
2018,4,29,19,15,6.0,1.0,3.15,10.05,1.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,2.85,9.75,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,2.55,9.4,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,2.25,9.05,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,2.05,8.75,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,1.9,8.35,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,1.85,8.25,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,1.85,8.2,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,1.95,8.2,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,2.0,8.15,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,1.95,8.05,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,1.85,7.9,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,1.75,7.7,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,1.65,7.55,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,1.6,7.45,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,1.55,7.45,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,4,30,5,15,2.0,5.5,1.75,8.1,5.5,4.33,0.0
2018,4,30,5,30,4.0,11.0,2.0,8.6,11.0,8.64,0.0
2018,4,30,5,45,10.0,24.5,2.25,9.1,25.5,18.87,9.91
2018,4,30,6,0,16.0,38.0,2.5,9.6,40.0,28.9,20.01
2018,4,30,6,15,38.0,57.0,2.55,10.0,65.5,42.55,32.7
2018,4,30,6,30,60.0,76.0,2.6,10.4,91.0,55.29,44.44
2018,4,30,6,45,117.5,96.5,2.65,10.8,133.5,69.55,57.32
2018,4,30,7,0,175.0,117.0,2.7,11.2,176.0,81.38,67.76
2018,4,30,7,15,152.5,130.0,2.7,11.6,188.0,91.99,76.93
2018,4,30,7,30,130.0,143.0,2.7,12.0,200.0,99.97,83.61
2018,4,30,7,45,113.5,169.5,2.7,12.4,223.5,115.34,96.65
2018,4,30,8,0,97.0,196.0,2.7,12.8,247.0,130.02,108.9
2018,4,30,8,15,58.5,200.5,2.7,13.1,232.0,137.67,114.99
2018,4,30,8,30,20.0,205.0,2.7,13.4,217.0,147.36,122.8
2018,4,30,8,45,51.5,254.0,2.7,13.7,288.5,168.09,139.92
2018,4,30,9,0,83.0,303.0,2.7,14.0,360.0,194.42,161.55
2018,4,30,9,15,113.5,331.0,2.75,14.25,413.5,197.54,163.57
2018,4,30,9,30,144.0,359.0,2.8,14.5,467.0,210.46,173.85
2018,4,30,9,45,146.5,375.5,2.85,14.7,490.0,217.16,178.93
2018,4,30,10,0,149.0,392.0,2.9,14.9,513.0,241.23,184.84
2018,4,30,10,15,175.5,397.5,3.0,15.05,544.5,266.02,201.16
2018,4,30,10,30,202.0,403.0,3.1,15.2,576.0,293.99,221.64
2018,4,30,10,45,318.5,378.5,3.15,15.35,659.0,321.7,239.95
2018,4,30,11,0,435.0,354.0,3.2,15.5,742.0,366.67,273.87
2018,4,30,11,15,546.5,304.0,3.25,15.55,798.0,415.43,312.75
2018,4,30,11,30,658.0,254.0,3.3,15.6,854.0,469.55,356.94
2018,4,30,11,45,707.0,233.0,3.35,15.6,881.0,525.54,403.31
2018,4,30,12,0,756.0,212.0,3.4,15.6,908.0,584.58,451.43
2018,4,30,12,15,814.0,184.0,3.45,15.65,931.5,643.58,498.93
2018,4,30,12,30,872.0,156.0,3.5,15.7,955.0,698.67,543.12
2018,4,30,12,45,878.5,150.5,3.55,15.75,948.0,745.25,579.72
2018,4,30,13,0,885.0,145.0,3.6,15.8,941.0,789.91,614.32
2018,4,30,13,15,880.5,144.0,3.65,15.8,923.0,827.43,642.72
2018,4,30,13,30,876.0,143.0,3.7,15.8,905.0,861.97,667.83
2018,4,30,13,45,869.5,141.5,3.75,15.8,879.5,891.24,689.25
2018,4,30,14,0,863.0,140.0,3.8,15.8,854.0,930.42,717.71
2018,4,30,14,15,854.5,137.0,3.85,15.7,821.5,950.02,732.73
2018,4,30,14,30,846.0,134.0,3.9,15.6,789.0,965.8,745.41
2018,4,30,14,45,835.5,131.0,3.9,15.55,751.0,975.83,753.83
2018,4,30,15,0,825.0,128.0,3.9,15.5,713.0,981.96,759.77
2018,4,30,15,15,809.0,125.0,3.9,15.5,669.5,978.76,759.27
2018,4,30,15,30,793.0,122.0,3.9,15.5,626.0,971.65,756.28
2018,4,30,15,45,773.0,118.0,3.9,15.2,578.5,955.57,747.96
2018,4,30,16,0,753.0,114.0,3.9,14.9,531.0,943.95,742.93
2018,4,30,16,15,727.0,108.0,3.9,14.6,480.0,912.77,723.84
2018,4,30,16,30,701.0,102.0,3.9,14.3,429.0,878.52,702.35
2018,4,30,16,45,664.5,96.5,3.85,14.0,377.0,831.62,670.79
2018,4,30,17,0,628.0,91.0,3.8,13.7,325.0,782.49,636.74
2018,4,30,17,15,577.5,84.0,3.7,13.25,273.5,716.0,588.3
2018,4,30,17,30,527.0,77.0,3.6,12.8,222.0,648.52,537.07
2018,4,30,17,45,454.5,67.5,3.55,12.3,173.5,557.27,464.59
2018,4,30,18,0,382.0,58.0,3.5,11.8,125.0,466.17,388.58
2018,4,30,18,15,276.0,45.0,3.45,11.35,85.0,350.12,287.77
2018,4,30,18,30,170.0,32.0,3.4,10.9,45.0,235.76,161.02
2018,4,30,18,45,88.5,17.0,3.35,10.45,23.5,83.92,0.0
2018,4,30,19,0,7.0,2.0,3.3,10.0,2.0,0.0,0.0
2018,4,30,19,15,3.5,1.0,3.2,9.75,1.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,2.6,8.55,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,2.4,8.25,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,1.8,7.35,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,1.45,6.9,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,1.35,6.75,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.55,6.55,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,1.65,6.65,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,1.7,6.75,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,5,1,5,15,12.0,5.5,2.0,7.55,6.0,4.33,0.0
2018,5,1,5,30,24.0,11.0,2.3,8.1,12.0,8.76,0.0
2018,5,1,5,45,59.0,19.5,2.6,8.65,27.0,15.07,6.97
2018,5,1,6,0,94.0,28.0,2.9,9.2,42.0,21.57,13.57
2018,5,1,6,15,97.5,39.0,2.85,9.7,58.5,29.52,21.05
2018,5,1,6,30,101.0,50.0,2.8,10.2,75.0,37.24,28.19
2018,5,1,6,45,166.5,86.5,2.8,10.7,139.0,62.17,50.72
2018,5,1,7,0,232.0,123.0,2.8,11.2,203.0,85.84,71.75
2018,5,1,7,15,303.0,136.5,2.75,11.8,258.5,95.23,79.72
2018,5,1,7,30,374.0,150.0,2.7,12.4,314.0,101.32,84.64
2018,5,1,7,45,470.0,150.5,2.65,13.0,382.0,102.37,85.06
2018,5,1,8,0,566.0,151.0,2.6,13.6,450.0,103.7,85.72
2018,5,1,8,15,671.5,135.5,2.65,14.1,523.0,95.2,77.9
2018,5,1,8,30,777.0,120.0,2.7,14.6,596.0,94.1,76.56
2018,5,1,8,45,797.5,122.0,2.7,15.1,641.5,94.54,76.56
2018,5,1,9,0,818.0,124.0,2.7,15.6,687.0,94.95,76.56
2018,5,1,9,15,838.0,123.0,2.75,16.05,729.0,93.55,75.05
2018,5,1,9,30,858.0,122.0,2.8,16.5,771.0,92.25,73.65
2018,5,1,9,45,876.0,119.0,2.8,16.95,807.0,100.29,80.18
2018,5,1,10,0,894.0,116.0,2.8,17.4,843.0,153.5,89.74
2018,5,1,10,15,902.0,117.0,2.8,17.75,871.5,211.39,125.71
2018,5,1,10,30,910.0,118.0,2.8,18.1,900.0,270.12,171.88
2018,5,1,10,45,916.0,118.5,2.85,18.4,921.0,328.65,222.19
2018,5,1,11,0,922.0,119.0,2.9,18.7,942.0,387.36,273.83
2018,5,1,11,15,925.0,119.0,2.85,18.95,955.0,444.57,323.94
2018,5,1,11,30,928.0,119.0,2.8,19.2,968.0,501.17,372.4
2018,5,1,11,45,929.5,119.0,2.8,19.45,973.5,556.2,418.37
2018,5,1,12,0,931.0,119.0,2.8,19.7,979.0,610.04,462.02
2018,5,1,12,15,932.0,118.5,2.85,19.85,977.0,661.78,503.21
2018,5,1,12,30,933.0,118.0,2.9,20.0,975.0,711.78,542.05
2018,5,1,12,45,933.0,116.0,2.95,20.1,965.0,757.89,577.36
2018,5,1,13,0,933.0,114.0,3.0,20.2,955.0,801.58,610.26
2018,5,1,13,15,889.5,136.5,3.1,20.2,925.5,829.34,630.39
2018,5,1,13,30,846.0,159.0,3.2,20.2,896.0,864.81,655.89
2018,5,1,13,45,765.0,194.5,3.35,20.25,846.5,872.09,661.98
2018,5,1,14,0,684.0,230.0,3.5,20.3,797.0,865.74,657.9
2018,5,1,14,15,669.0,225.5,3.6,20.1,762.5,875.29,667.0
2018,5,1,14,30,654.0,221.0,3.7,19.9,728.0,880.98,673.35
2018,5,1,14,45,602.0,226.0,3.85,19.75,675.0,856.05,657.7
2018,5,1,15,0,550.0,231.0,4.0,19.6,622.0,819.61,633.98
2018,5,1,15,15,572.0,205.5,4.0,19.6,590.5,827.95,642.93
2018,5,1,15,30,594.0,180.0,4.0,19.6,559.0,843.78,656.32
2018,5,1,15,45,483.5,195.0,4.3,18.75,488.5,746.95,589.67
2018,5,1,16,0,373.0,210.0,4.6,17.9,418.0,632.79,508.02
2018,5,1,16,15,318.5,198.5,4.75,17.25,364.5,569.46,462.4
2018,5,1,16,30,264.0,187.0,4.9,16.6,311.0,505.26,414.35
2018,5,1,16,45,318.0,154.0,5.05,15.95,285.5,520.59,431.67
2018,5,1,17,0,372.0,121.0,5.2,15.3,260.0,557.36,465.05
2018,5,1,17,15,434.0,96.0,5.25,14.5,234.5,582.37,487.95
2018,5,1,17,30,496.0,71.0,5.3,13.7,209.0,612.06,513.15
2018,5,1,17,45,434.0,61.5,5.3,12.95,164.0,531.84,448.05
2018,5,1,18,0,372.0,52.0,5.3,12.2,119.0,452.87,381.01
2018,5,1,18,15,280.5,41.0,5.1,11.65,82.0,346.0,286.56
2018,5,1,18,30,189.0,30.0,4.9,11.1,45.0,248.8,176.57
2018,5,1,18,45,102.5,17.0,4.7,10.6,24.5,95.12,0.0
2018,5,1,19,0,16.0,4.0,4.5,10.1,4.0,0.0,0.0
2018,5,1,19,15,8.0,2.0,4.4,9.9,2.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,4.3,9.7,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,4.2,9.55,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,4.1,9.4,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,4.0,9.3,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,3.9,9.2,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,3.8,9.15,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,3.7,9.1,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,3.6,9.05,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,3.45,8.95,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,3.35,8.9,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,3.25,8.85,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,3.15,8.8,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,3.05,8.8,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,3.05,8.9,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,3.15,9.1,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,3.15,9.2,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,2.85,9.2,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,5,2,5,15,54.5,11.5,2.05,9.4,14.5,9.05,0.0
2018,5,2,5,30,109.0,23.0,2.1,9.6,29.0,17.33,0.0
2018,5,2,5,45,220.0,37.5,2.15,9.75,65.5,28.3,18.19
2018,5,2,6,0,331.0,52.0,2.2,9.9,102.0,39.34,29.32
2018,5,2,6,15,412.5,62.5,2.15,10.15,149.0,47.43,37.13
2018,5,2,6,30,494.0,73.0,2.1,10.4,196.0,58.18,47.07
2018,5,2,6,45,550.5,81.0,2.05,10.7,247.5,63.85,52.22
2018,5,2,7,0,607.0,89.0,2.0,11.0,299.0,69.48,57.15
2018,5,2,7,15,648.5,94.5,1.95,11.4,351.5,73.01,60.06
2018,5,2,7,30,690.0,100.0,1.9,11.8,404.0,76.51,62.88
2018,5,2,7,45,721.5,103.5,1.85,12.25,455.5,78.45,64.24
2018,5,2,8,0,753.0,107.0,1.8,12.7,507.0,80.37,65.59
2018,5,2,8,15,777.5,110.0,1.75,13.3,556.5,88.62,72.39
2018,5,2,8,30,802.0,113.0,1.7,13.9,606.0,90.05,73.21
2018,5,2,8,45,821.5,114.5,1.65,14.5,651.5,90.35,73.07
2018,5,2,9,0,841.0,116.0,1.6,15.1,697.0,90.63,72.95
2018,5,2,9,15,855.5,117.0,1.65,15.6,737.5,90.46,72.48
2018,5,2,9,30,870.0,118.0,1.7,16.1,778.0,100.21,80.46
2018,5,2,9,45,882.5,117.5,1.7,16.65,812.5,99.97,79.91
2018,5,2,10,0,895.0,117.0,1.7,17.2,847.0,156.22,91.13
2018,5,2,10,15,902.5,118.0,1.85,17.6,875.0,214.04,127.4
2018,5,2,10,30,910.0,119.0,2.0,18.0,903.0,272.63,173.52
2018,5,2,10,45,915.5,119.5,2.1,18.4,924.0,330.96,223.46
2018,5,2,11,0,921.0,120.0,2.2,18.8,945.0,389.41,274.54
2018,5,2,11,15,924.5,120.0,2.4,19.05,958.0,446.69,324.76
2018,5,2,11,30,928.0,120.0,2.6,19.3,971.0,503.42,373.59
2018,5,2,11,45,928.5,120.5,2.8,19.55,976.0,558.22,419.8
2018,5,2,12,0,929.0,121.0,3.0,19.8,981.0,611.76,463.82
2018,5,2,12,15,930.5,119.5,3.15,19.85,978.5,662.94,505.22
2018,5,2,12,30,932.0,118.0,3.3,19.9,976.0,712.38,544.42
2018,5,2,12,45,932.0,116.0,3.45,20.0,966.0,758.36,580.27
2018,5,2,13,0,932.0,114.0,3.6,20.1,956.0,801.94,613.78
2018,5,2,13,15,928.5,113.0,3.7,20.05,938.0,841.0,642.02
2018,5,2,13,30,925.0,112.0,3.8,20.0,920.0,877.04,668.08
2018,5,2,13,45,919.5,110.5,3.85,19.95,894.5,907.71,690.21
2018,5,2,14,0,914.0,109.0,3.9,19.9,869.0,934.92,710.05
2018,5,2,14,15,906.0,108.0,3.95,19.75,837.0,956.8,726.64
2018,5,2,14,30,898.0,107.0,4.0,19.6,805.0,974.99,740.9
2018,5,2,14,45,888.0,104.5,4.05,19.45,767.0,985.93,750.4
2018,5,2,15,0,878.0,102.0,4.1,19.3,729.0,993.02,757.51
2018,5,2,15,15,864.0,100.0,4.1,19.3,685.5,992.88,759.13
2018,5,2,15,30,850.0,98.0,4.1,19.3,642.0,1002.13,767.49
2018,5,2,15,45,832.5,94.5,4.2,18.65,594.5,989.17,763.09
2018,5,2,16,0,815.0,91.0,4.3,18.0,547.0,972.5,756.29
2018,5,2,16,15,791.5,87.5,4.35,17.5,496.5,946.22,741.92
2018,5,2,16,30,768.0,84.0,4.4,17.0,446.0,916.67,725.21
2018,5,2,16,45,735.5,79.5,4.4,16.55,393.0,873.81,697.81
2018,5,2,17,0,703.0,75.0,4.4,16.1,340.0,835.47,672.98
2018,5,2,17,15,656.5,70.0,4.25,15.45,288.0,774.64,629.62
2018,5,2,17,30,610.0,65.0,4.1,14.8,236.0,712.82,583.95
2018,5,2,17,45,541.0,57.5,4.0,14.2,186.0,626.19,516.45
2018,5,2,18,0,472.0,50.0,3.9,13.6,136.0,540.81,446.25
2018,5,2,18,15,365.5,40.0,3.7,13.05,94.0,421.93,344.52
2018,5,2,18,30,259.0,30.0,3.5,12.5,52.0,306.68,221.85
2018,5,2,18,45,143.5,17.5,3.3,11.95,28.5,128.26,0.0
2018,5,2,19,0,28.0,5.0,3.1,11.4,5.0,0.0,0.0
2018,5,2,19,15,14.0,2.5,3.1,11.15,2.5,0.0,0.0
2018,5,2,19,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,3.05,10.7,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,3.0,10.35,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,3.0,10.05,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,2.95,9.4,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,2.9,9.25,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,2.65,8.9,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,2.6,8.75,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,2.55,8.65,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,2.5,8.55,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,2.35,8.45,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,2.3,8.35,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,2.3,8.35,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,5,3,5,15,77.0,11.5,2.65,8.95,16.0,9.05,0.0
2018,5,3,5,30,154.0,23.0,2.9,9.3,32.0,17.45,0.0
2018,5,3,5,45,217.0,33.0,3.15,9.65,59.0,25.09,15.67
2018,5,3,6,0,280.0,43.0,3.4,10.0,86.0,32.71,23.47
2018,5,3,6,15,215.5,47.0,3.4,10.3,87.5,35.04,25.99
2018,5,3,6,30,151.0,51.0,3.4,10.6,89.0,38.47,29.26
2018,5,3,6,45,75.5,51.0,3.4,10.9,70.0,39.48,30.2
2018,5,3,7,0,0.0,51.0,3.4,11.2,51.0,39.01,29.71
2018,5,3,7,15,0.0,53.5,3.4,11.55,53.5,40.95,31.33
2018,5,3,7,30,0.0,56.0,3.4,11.9,56.0,42.9,32.91
2018,5,3,7,45,0.0,68.0,3.4,12.2,68.0,52.19,41.01
2018,5,3,8,0,0.0,80.0,3.4,12.5,80.0,61.51,49.05
2018,5,3,8,15,3.5,122.0,3.45,12.9,124.0,92.11,75.61
2018,5,3,8,30,7.0,164.0,3.5,13.3,168.0,121.03,100.27
2018,5,3,8,45,38.5,229.0,3.5,13.65,255.5,154.57,128.54
2018,5,3,9,0,70.0,294.0,3.5,14.0,343.0,189.92,157.91
2018,5,3,9,15,200.0,304.0,3.55,14.35,454.0,187.96,155.63
2018,5,3,9,30,330.0,314.0,3.6,14.7,565.0,181.99,150.11
2018,5,3,9,45,577.5,233.0,3.65,15.0,696.0,133.74,109.1
2018,5,3,10,0,825.0,152.0,3.7,15.3,827.0,161.94,98.38
2018,5,3,10,15,869.5,136.0,3.75,15.6,868.0,220.35,135.26
2018,5,3,10,30,914.0,120.0,3.8,15.9,909.0,275.94,178.4
2018,5,3,10,45,921.0,119.5,3.85,16.15,930.5,334.28,229.4
2018,5,3,11,0,928.0,119.0,3.9,16.4,952.0,392.86,281.74
2018,5,3,11,15,932.0,118.5,3.95,16.6,965.0,450.3,333.0
2018,5,3,11,30,936.0,118.0,4.0,16.8,978.0,507.23,382.8
2018,5,3,11,45,938.5,118.0,4.05,17.0,984.0,562.99,430.41
2018,5,3,12,0,941.0,118.0,4.1,17.2,990.0,617.66,475.84
2018,5,3,12,15,942.5,116.5,4.1,17.3,988.0,669.29,517.84
2018,5,3,12,30,944.0,115.0,4.1,17.4,986.0,719.13,557.44
2018,5,3,12,45,944.0,113.0,4.15,17.5,976.0,765.5,593.77
2018,5,3,13,0,944.0,111.0,4.2,17.6,966.0,809.42,627.53
2018,5,3,13,15,940.5,110.5,4.2,17.65,948.0,849.24,655.95
2018,5,3,13,30,937.0,110.0,4.2,17.7,930.0,886.03,682.15
2018,5,3,13,45,932.0,108.5,4.25,17.75,904.5,917.42,704.77
2018,5,3,14,0,927.0,107.0,4.3,17.8,879.0,945.34,725.05
2018,5,3,14,15,919.0,106.0,4.3,17.75,847.0,967.45,741.43
2018,5,3,14,30,911.0,105.0,4.3,17.7,815.0,985.83,755.39
2018,5,3,14,45,900.5,103.0,4.25,17.65,776.5,996.98,764.23
2018,5,3,15,0,890.0,101.0,4.2,17.6,738.0,1004.24,770.62
2018,5,3,15,15,874.5,98.0,4.2,17.6,692.5,1001.54,770.49
2018,5,3,15,30,859.0,95.0,4.2,17.6,647.0,994.93,767.89
2018,5,3,15,45,840.0,93.0,4.1,17.25,599.5,995.28,770.75
2018,5,3,16,0,821.0,91.0,4.0,16.9,552.0,978.94,762.0
2018,5,3,16,15,793.5,89.0,3.95,16.5,500.5,950.42,745.22
2018,5,3,16,30,766.0,87.0,3.9,16.1,449.0,918.64,725.97
2018,5,3,16,45,732.0,83.5,3.8,15.75,397.0,875.46,697.64
2018,5,3,17,0,698.0,80.0,3.7,15.4,345.0,837.73,672.65
2018,5,3,17,15,645.5,74.0,3.65,14.8,290.5,769.65,624.78
2018,5,3,17,30,593.0,68.0,3.6,14.2,236.0,700.8,574.28
2018,5,3,17,45,510.0,60.0,3.5,13.55,183.5,600.74,496.61
2018,5,3,18,0,427.0,52.0,3.4,12.9,131.0,502.71,416.62
2018,5,3,18,15,331.5,41.5,3.35,12.35,91.0,393.97,323.45
2018,5,3,18,30,236.0,31.0,3.3,11.8,51.0,292.51,216.54
2018,5,3,18,45,132.5,18.0,3.25,11.2,28.0,119.92,0.0
2018,5,3,19,0,29.0,5.0,3.2,10.6,5.0,3.93,0.0
2018,5,3,19,15,14.5,2.5,3.2,10.35,2.5,0.0,0.0
2018,5,3,19,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,3.25,9.85,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,3.15,9.25,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,3.1,8.85,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,3.05,8.7,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,3.0,8.55,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,2.95,8.25,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,2.85,8.15,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,2.75,8.05,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,2.45,7.7,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,5,4,5,15,45.0,11.5,1.8,7.7,14.0,9.05,0.0
2018,5,4,5,30,90.0,23.0,2.1,8.2,28.0,17.28,0.09
2018,5,4,5,45,170.5,37.5,2.4,8.7,59.5,28.1,18.49
2018,5,4,6,0,251.0,52.0,2.7,9.2,91.0,38.83,29.06
2018,5,4,6,15,390.5,60.0,2.75,9.8,147.0,45.55,35.53
2018,5,4,6,30,530.0,68.0,2.8,10.4,203.0,54.52,43.8
2018,5,4,6,45,596.0,72.5,2.9,10.95,256.5,57.92,46.83
2018,5,4,7,0,662.0,77.0,3.0,11.5,310.0,61.47,49.86
2018,5,4,7,15,680.5,85.5,2.8,12.15,358.0,67.11,54.63
2018,5,4,7,30,699.0,94.0,2.6,12.8,406.0,72.48,59.05
2018,5,4,7,45,745.5,94.0,2.45,13.45,462.5,78.63,64.09
2018,5,4,8,0,792.0,94.0,2.3,14.1,519.0,78.85,63.88
2018,5,4,8,15,720.5,124.5,2.05,14.8,538.5,89.17,72.43
