Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,24,3,45,0.0,0.0,1.55,7.75,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.6,7.95,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,5,24,4,45,3.0,2.0,1.75,8.4,2.0,0.0,0.0
2018,5,24,5,0,6.0,4.0,1.8,8.6,4.0,3.15,0.0
2018,5,24,5,15,3.0,8.5,2.05,9.05,8.5,6.66,0.0
2018,5,24,5,30,0.0,13.0,2.3,9.5,13.0,9.87,2.84
2018,5,24,5,45,0.0,20.5,2.55,10.0,20.5,15.59,8.28
2018,5,24,6,0,0.0,28.0,2.8,10.5,28.0,21.33,13.63
2018,5,24,6,15,1.0,40.5,2.75,10.9,41.0,30.94,22.44
2018,5,24,6,30,2.0,53.0,2.7,11.3,54.0,40.59,31.17
2018,5,24,6,45,8.0,79.0,2.7,11.65,82.5,60.01,48.55
2018,5,24,7,0,14.0,105.0,2.7,12.0,111.0,78.47,64.8
2018,5,24,7,15,11.5,113.5,2.7,12.45,118.5,84.89,70.13
2018,5,24,7,30,9.0,122.0,2.7,12.9,126.0,91.23,75.33
2018,5,24,7,45,4.5,125.0,2.65,13.35,127.0,93.74,77.11
2018,5,24,8,0,0.0,128.0,2.6,13.8,128.0,96.14,78.8
2018,5,24,8,15,0.5,141.5,2.65,14.25,142.0,105.78,86.73
2018,5,24,8,30,1.0,155.0,2.7,14.7,156.0,115.33,94.5
2018,5,24,8,45,4.5,180.0,2.75,15.15,183.5,132.52,108.7
2018,5,24,9,0,8.0,205.0,2.8,15.6,211.0,149.4,122.48
2018,5,24,9,15,20.5,257.5,2.85,16.05,273.5,183.33,150.35
2018,5,24,9,30,33.0,310.0,2.9,16.5,336.0,198.36,162.18
2018,5,24,9,45,53.5,350.5,2.95,16.9,395.0,224.39,173.7
2018,5,24,10,0,74.0,391.0,3.0,17.3,454.0,256.56,196.47
2018,5,24,10,15,89.5,412.0,3.1,17.65,490.5,281.5,214.34
2018,5,24,10,30,105.0,433.0,3.2,18.0,527.0,309.0,234.7
2018,5,24,10,45,139.0,446.0,3.3,18.35,573.0,328.44,248.75
2018,5,24,11,0,173.0,459.0,3.4,18.7,619.0,365.53,276.8
2018,5,24,11,15,232.0,435.5,3.5,18.85,653.5,386.74,293.2
2018,5,24,11,30,291.0,412.0,3.6,19.0,688.0,423.76,322.24
2018,5,24,11,45,333.0,399.5,3.7,19.2,717.0,463.99,353.9
2018,5,24,12,0,375.0,387.0,3.8,19.4,746.0,507.56,388.0
2018,5,24,12,15,345.0,391.5,3.95,19.4,721.0,521.69,400.01
2018,5,24,12,30,315.0,396.0,4.1,19.4,696.0,532.52,409.23
2018,5,24,12,45,192.5,379.0,4.2,19.45,561.5,450.19,347.55
2018,5,24,13,0,70.0,362.0,4.3,19.5,427.0,348.53,269.35
2018,5,24,13,15,214.5,375.5,4.45,19.15,570.5,507.96,394.2
2018,5,24,13,30,359.0,389.0,4.6,18.8,714.0,658.84,509.47
2018,5,24,13,45,384.0,375.0,4.8,18.5,714.5,690.21,534.71
2018,5,24,14,0,409.0,361.0,5.0,18.2,715.0,737.07,571.62
2018,5,24,14,15,361.5,363.0,5.1,17.65,667.5,699.14,545.62
2018,5,24,14,30,314.0,365.0,5.2,17.1,620.0,673.61,528.34
2018,5,24,14,45,239.5,356.5,5.3,16.6,546.0,607.73,479.73
2018,5,24,15,0,165.0,348.0,5.4,16.1,472.0,514.13,409.07
2018,5,24,15,15,115.5,319.5,5.4,16.1,404.0,443.39,354.27
2018,5,24,15,30,66.0,291.0,5.4,16.1,336.0,345.53,277.07
2018,5,24,15,45,75.5,272.0,5.4,15.0,320.0,340.99,276.14
2018,5,24,16,0,85.0,253.0,5.4,13.9,304.0,335.93,274.6
2018,5,24,16,15,159.0,231.0,5.3,13.55,316.5,416.61,343.55
2018,5,24,16,30,233.0,209.0,5.2,13.2,329.0,495.73,410.47
2018,5,24,16,45,276.0,180.0,5.05,12.9,307.5,506.81,422.46
2018,5,24,17,0,319.0,151.0,4.9,12.6,286.0,514.5,431.93
2018,5,24,17,15,370.5,126.0,4.75,12.35,263.0,557.32,468.7
2018,5,24,17,30,422.0,101.0,4.6,12.1,240.0,570.47,480.88
2018,5,24,17,45,398.0,90.0,4.45,11.9,203.5,527.44,446.04
2018,5,24,18,0,374.0,79.0,4.3,11.7,167.0,484.33,409.77
2018,5,24,18,15,295.0,66.0,4.1,11.5,125.0,390.37,329.19
2018,5,24,18,30,216.0,53.0,3.9,11.3,83.0,301.16,249.61
2018,5,24,18,45,133.0,36.5,3.7,11.1,52.5,191.92,146.05
2018,5,24,19,0,50.0,20.0,3.5,10.9,22.0,82.3,0.0
2018,5,24,19,15,25.0,10.0,3.35,10.85,11.0,26.17,0.0
2018,5,24,19,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.95,10.55,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.85,10.45,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.85,10.35,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,2.85,10.25,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,2.8,10.15,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,2.75,10.05,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,2.65,9.95,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,2.55,9.85,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,2.25,9.7,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.35,9.25,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.25,9.2,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,5,25,4,45,1.0,3.0,1.4,9.7,3.0,0.0,0.0
2018,5,25,5,0,2.0,6.0,1.5,9.8,6.0,4.72,0.0
2018,5,25,5,15,1.0,16.5,1.7,10.1,16.5,12.59,0.66
2018,5,25,5,30,0.0,27.0,1.9,10.4,27.0,20.63,12.1
2018,5,25,5,45,4.5,43.0,2.15,10.65,44.0,32.42,23.24
2018,5,25,6,0,9.0,59.0,2.4,10.9,61.0,44.12,34.11
2018,5,25,6,15,18.5,80.0,2.45,11.2,85.0,58.4,47.14
2018,5,25,6,30,28.0,101.0,2.5,11.5,109.0,72.61,59.9
2018,5,25,6,45,21.0,96.0,2.55,11.8,103.0,70.51,57.88
2018,5,25,7,0,14.0,91.0,2.6,12.1,97.0,69.0,56.33
2018,5,25,7,15,7.0,81.5,2.6,12.5,84.5,62.67,50.43
2018,5,25,7,30,0.0,72.0,2.6,12.9,72.0,55.28,43.64
2018,5,25,7,45,6.5,119.0,2.6,13.35,122.5,89.7,73.62
2018,5,25,8,0,13.0,166.0,2.6,13.8,173.0,121.79,101.0
2018,5,25,8,15,21.0,199.5,2.6,14.2,212.5,144.17,119.64
2018,5,25,8,30,29.0,233.0,2.6,14.6,252.0,156.48,129.52
2018,5,25,8,45,52.0,249.0,2.65,15.0,286.0,166.35,137.28
2018,5,25,9,0,75.0,265.0,2.7,15.4,320.0,176.03,144.85
2018,5,25,9,15,44.5,247.5,2.7,15.7,280.5,165.87,135.86
2018,5,25,9,30,14.0,230.0,2.7,16.0,241.0,166.54,136.02
2018,5,25,9,45,9.0,191.5,2.75,16.3,198.5,142.26,110.06
2018,5,25,10,0,4.0,153.0,2.8,16.6,156.0,116.02,88.82
2018,5,25,10,15,11.5,195.5,2.85,16.7,205.5,148.08,114.04
2018,5,25,10,30,19.0,238.0,2.9,16.8,255.0,172.76,133.15
2018,5,25,10,45,18.0,250.0,2.95,16.9,266.5,183.84,141.87
2018,5,25,11,0,17.0,262.0,3.0,17.0,278.0,201.66,155.91
2018,5,25,11,15,10.0,202.5,3.05,17.1,212.0,157.91,121.52
2018,5,25,11,30,3.0,143.0,3.1,17.2,146.0,111.39,84.6
2018,5,25,11,45,7.0,183.5,3.2,17.35,190.5,144.55,111.05
2018,5,25,12,0,11.0,224.0,3.3,17.5,235.0,178.44,137.82
2018,5,25,12,15,27.0,311.0,3.4,17.55,337.0,258.14,200.27
2018,5,25,12,30,43.0,398.0,3.5,17.6,439.0,341.97,264.79
2018,5,25,12,45,36.5,365.0,3.6,17.65,399.5,318.79,247.06
2018,5,25,13,0,30.0,332.0,3.7,17.7,360.0,293.3,227.73
2018,5,25,13,15,60.5,376.5,3.75,17.65,432.0,361.14,280.91
2018,5,25,13,30,91.0,421.0,3.8,17.6,504.0,433.79,336.91
2018,5,25,13,45,86.5,407.5,3.85,17.5,484.5,427.48,332.51
2018,5,25,14,0,82.0,394.0,3.9,17.4,465.0,420.06,327.58
2018,5,25,14,15,68.0,360.0,3.95,17.25,417.5,382.96,299.86
2018,5,25,14,30,54.0,326.0,4.0,17.1,370.0,343.6,270.12
2018,5,25,14,45,84.5,332.0,4.05,17.0,397.5,385.86,304.71
2018,5,25,15,0,115.0,338.0,4.1,16.9,425.0,453.58,358.24
2018,5,25,15,15,116.0,314.0,4.1,16.9,397.5,437.63,346.9
2018,5,25,15,30,117.0,290.0,4.1,16.9,370.0,420.32,334.81
2018,5,25,15,45,185.5,262.5,4.05,16.5,379.0,466.68,374.9
2018,5,25,16,0,254.0,235.0,4.0,16.1,388.0,536.87,432.61
2018,5,25,16,15,336.0,203.5,3.9,15.8,388.0,588.79,476.62
2018,5,25,16,30,418.0,172.0,3.8,15.5,388.0,664.21,537.67
2018,5,25,16,45,528.5,135.5,3.75,15.25,379.5,731.36,591.78
2018,5,25,17,0,639.0,99.0,3.7,15.0,371.0,804.55,648.34
2018,5,25,17,15,614.5,90.0,3.6,14.65,324.0,760.95,617.4
2018,5,25,17,30,590.0,81.0,3.5,14.3,277.0,715.61,584.95
2018,5,25,17,45,540.5,73.0,3.35,13.95,229.0,646.71,532.67
2018,5,25,18,0,491.0,65.0,3.2,13.6,181.0,577.94,478.27
2018,5,25,18,15,411.5,55.5,3.05,13.3,137.0,481.69,399.15
2018,5,25,18,30,332.0,46.0,2.9,13.0,93.0,387.21,317.94
2018,5,25,18,45,223.0,33.5,2.7,12.65,60.0,275.74,211.53
2018,5,25,19,0,114.0,21.0,2.5,12.3,27.0,145.8,0.0
2018,5,25,19,15,57.0,10.5,2.4,12.05,13.5,50.02,0.0
2018,5,25,19,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,2.05,11.2,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,1.95,10.85,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.85,10.6,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.75,10.4,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.65,10.25,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.6,10.05,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.6,10.35,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,1.6,10.45,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,26,4,45,3.0,2.0,1.5,10.65,2.0,0.0,0.0
2018,5,26,5,0,6.0,4.0,1.6,10.7,4.0,3.15,0.0
2018,5,26,5,15,3.0,8.5,1.75,10.95,8.5,6.66,0.0
2018,5,26,5,30,0.0,13.0,1.9,11.2,13.0,9.87,2.84
2018,5,26,5,45,0.0,20.5,2.05,11.45,20.5,15.59,8.23
2018,5,26,6,0,0.0,28.0,2.2,11.7,28.0,21.33,13.57
2018,5,26,6,15,0.0,38.5,2.15,12.05,38.5,29.39,20.94
2018,5,26,6,30,0.0,49.0,2.1,12.4,49.0,37.47,28.23
2018,5,26,6,45,1.0,76.5,2.1,12.75,77.0,58.2,46.72
2018,5,26,7,0,2.0,104.0,2.1,13.1,105.0,77.64,63.77
2018,5,26,7,15,6.0,130.0,2.0,13.4,133.0,95.71,79.35
2018,5,26,7,30,10.0,156.0,1.9,13.7,161.0,113.48,94.42
2018,5,26,7,45,5.5,136.5,1.85,14.0,139.5,101.54,83.61
2018,5,26,8,0,1.0,117.0,1.8,14.3,118.0,88.58,72.03
2018,5,26,8,15,0.5,112.0,1.75,14.65,112.5,85.32,68.9
2018,5,26,8,30,0.0,107.0,1.7,15.0,107.0,81.91,65.66
2018,5,26,8,45,0.0,122.0,1.65,15.3,122.0,92.74,74.69
2018,5,26,9,0,0.0,137.0,1.6,15.6,137.0,103.45,83.5
2018,5,26,9,15,0.5,138.0,1.6,16.0,138.5,104.28,83.87
2018,5,26,9,30,1.0,139.0,1.6,16.4,140.0,105.08,84.24
2018,5,26,9,45,3.0,152.5,1.55,16.8,155.0,114.99,88.07
2018,5,26,10,0,5.0,166.0,1.5,17.2,170.0,125.34,95.91
2018,5,26,10,15,9.0,210.0,1.55,17.55,218.0,157.68,121.08
2018,5,26,10,30,13.0,254.0,1.6,17.9,266.0,190.48,146.29
2018,5,26,10,45,15.5,277.5,1.65,18.3,292.0,209.56,160.69
2018,5,26,11,0,18.0,301.0,1.7,18.7,318.0,229.28,175.57
2018,5,26,11,15,17.5,299.0,1.8,19.0,315.5,230.51,176.38
2018,5,26,11,30,17.0,297.0,1.9,19.3,313.0,231.56,177.12
2018,5,26,11,45,16.5,292.0,2.0,19.55,307.5,230.24,176.08
2018,5,26,12,0,16.0,287.0,2.1,19.8,302.0,228.68,174.87
2018,5,26,12,15,59.5,314.0,2.2,19.95,370.5,280.67,215.26
2018,5,26,12,30,103.0,341.0,2.3,20.1,439.0,343.91,263.78
2018,5,26,12,45,421.5,270.5,2.45,20.3,666.0,541.91,415.99
2018,5,26,13,0,740.0,200.0,2.6,20.5,893.0,747.41,567.37
2018,5,26,13,15,817.0,164.0,2.75,20.6,916.5,816.17,617.22
2018,5,26,13,30,894.0,128.0,2.9,20.7,940.0,873.42,657.48
2018,5,26,13,45,887.5,127.5,3.0,20.8,915.5,902.52,677.9
2018,5,26,14,0,881.0,127.0,3.1,20.9,891.0,928.33,696.39
2018,5,26,14,15,873.0,125.5,3.2,20.85,860.5,948.44,711.57
2018,5,26,14,30,865.0,124.0,3.3,20.8,830.0,965.02,724.55
2018,5,26,14,45,853.5,123.0,3.4,20.75,793.5,975.16,733.39
2018,5,26,15,0,842.0,122.0,3.5,20.7,757.0,996.03,749.71
2018,5,26,15,15,828.5,119.5,3.5,20.7,715.0,995.43,750.75
2018,5,26,15,30,815.0,117.0,3.5,20.7,673.0,991.12,749.62
2018,5,26,15,45,794.5,114.5,3.65,20.35,626.0,976.03,743.37
2018,5,26,16,0,774.0,112.0,3.8,20.0,579.0,957.39,734.71
2018,5,26,16,15,751.0,108.5,3.85,19.6,531.0,931.67,720.55
2018,5,26,16,30,728.0,105.0,3.9,19.2,483.0,910.59,709.56
2018,5,26,16,45,697.5,100.0,3.95,18.8,432.0,870.09,684.41
2018,5,26,17,0,667.0,95.0,4.0,18.4,381.0,827.29,657.07
2018,5,26,17,15,625.0,89.5,4.05,17.8,330.0,770.59,619.02
2018,5,26,17,30,583.0,84.0,4.1,17.2,279.0,712.67,578.59
2018,5,26,17,45,525.0,76.5,4.15,16.55,230.0,636.47,522.21
2018,5,26,18,0,467.0,69.0,4.2,15.9,181.0,560.65,463.39
2018,5,26,18,15,382.0,59.5,4.2,15.2,137.0,456.29,378.54
2018,5,26,18,30,297.0,50.0,4.2,14.5,93.0,364.07,299.66
2018,5,26,18,45,191.0,36.0,4.2,13.8,59.5,254.02,196.06
2018,5,26,19,0,85.0,22.0,4.2,13.1,26.0,114.31,0.0
2018,5,26,19,15,42.5,11.0,4.2,12.8,13.0,39.81,0.0
2018,5,26,19,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,4.15,12.15,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,3.95,11.7,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,3.65,11.45,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,3.2,11.05,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,2.8,10.75,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,2.6,10.65,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,2.4,10.55,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,2.05,10.2,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.75,9.85,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.25,9.3,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,5,27,4,45,24.5,6.0,1.35,9.85,6.5,0.0,0.0
2018,5,27,5,0,49.0,12.0,1.4,10.1,13.0,9.44,0.0
2018,5,27,5,15,155.0,26.0,1.6,10.7,41.5,19.68,5.59
2018,5,27,5,30,261.0,40.0,1.8,11.3,70.0,30.32,20.45
2018,5,27,5,45,352.0,50.0,1.95,11.9,111.0,38.13,28.19
2018,5,27,6,0,443.0,60.0,2.1,12.5,152.0,48.26,37.59
2018,5,27,6,15,512.5,66.5,2.0,13.25,201.0,53.14,42.08
2018,5,27,6,30,582.0,73.0,1.9,14.0,250.0,58.1,46.43
2018,5,27,6,45,629.5,78.0,1.85,14.8,301.5,61.71,49.42
2018,5,27,7,0,677.0,83.0,1.8,15.6,353.0,65.33,52.31
2018,5,27,7,15,678.0,94.0,1.85,16.3,395.5,72.11,57.91
2018,5,27,7,30,679.0,105.0,1.9,17.0,438.0,78.46,63.04
2018,5,27,7,45,733.0,101.0,2.0,17.75,495.0,82.39,66.01
2018,5,27,8,0,787.0,97.0,2.1,18.5,552.0,80.01,63.55
2018,5,27,8,15,804.5,100.0,2.15,19.1,598.5,81.57,64.52
2018,5,27,8,30,822.0,103.0,2.2,19.7,645.0,83.03,65.4
2018,5,27,8,45,842.5,103.0,2.3,20.25,690.0,92.19,72.79
2018,5,27,9,0,863.0,103.0,2.4,20.8,735.0,92.46,72.67
2018,5,27,9,15,873.5,104.5,2.45,21.35,773.0,93.14,72.91
2018,5,27,9,30,884.0,106.0,2.5,21.9,811.0,93.68,73.05
2018,5,27,9,45,893.0,107.0,2.55,22.4,844.0,128.87,75.51
2018,5,27,10,0,902.0,108.0,2.6,22.9,877.0,184.18,103.85
2018,5,27,10,15,907.5,109.0,2.6,23.35,903.0,239.97,144.03
2018,5,27,10,30,913.0,110.0,2.6,23.8,929.0,296.27,190.05
2018,5,27,10,45,917.0,110.5,2.65,24.25,948.0,352.16,237.86
2018,5,27,11,0,921.0,111.0,2.7,24.7,967.0,407.99,285.78
2018,5,27,11,15,923.5,111.5,2.75,25.0,979.5,462.97,332.49
2018,5,27,11,30,926.0,112.0,2.8,25.3,992.0,517.36,377.57
2018,5,27,11,45,927.5,111.5,2.9,25.6,997.0,569.79,420.1
2018,5,27,12,0,929.0,111.0,3.0,25.9,1002.0,621.12,460.61
2018,5,27,12,15,928.5,111.0,3.05,26.1,999.5,670.24,498.46
2018,5,27,12,30,928.0,111.0,3.1,26.3,997.0,717.64,534.11
2018,5,27,12,45,926.0,110.5,3.2,26.5,987.0,761.6,566.8
2018,5,27,13,0,924.0,110.0,3.3,26.7,977.0,803.17,596.69
2018,5,27,13,15,921.0,109.0,3.35,26.8,960.0,840.92,622.45
2018,5,27,13,30,918.0,108.0,3.4,26.9,943.0,875.79,646.22
2018,5,27,13,45,913.5,107.0,3.45,27.0,919.0,906.31,667.06
2018,5,27,14,0,909.0,106.0,3.5,27.1,895.0,933.59,685.8
2018,5,27,14,15,902.5,104.0,3.5,27.05,864.5,954.67,700.63
2018,5,27,14,30,896.0,102.0,3.5,27.0,834.0,972.19,713.25
2018,5,27,14,45,887.5,100.0,3.55,26.95,798.0,984.17,722.74
2018,5,27,15,0,879.0,98.0,3.6,26.9,762.0,992.5,730.03
2018,5,27,15,15,867.5,96.0,3.6,26.9,721.0,994.18,732.66
2018,5,27,15,30,856.0,94.0,3.6,26.9,680.0,992.25,733.11
2018,5,27,15,45,841.0,91.5,3.55,26.55,634.5,982.63,729.31
2018,5,27,16,0,826.0,89.0,3.5,26.2,589.0,982.6,732.1
2018,5,27,16,15,806.5,86.0,3.45,25.75,540.5,960.9,720.66
2018,5,27,16,30,787.0,83.0,3.4,25.3,492.0,936.03,707.17
2018,5,27,16,45,760.5,79.5,3.4,24.9,442.0,900.48,686.33
2018,5,27,17,0,734.0,76.0,3.4,24.5,392.0,862.38,663.29
2018,5,27,17,15,697.5,72.0,3.4,23.7,341.0,811.53,631.46
2018,5,27,17,30,661.0,68.0,3.4,22.9,290.0,766.05,602.23
2018,5,27,17,45,608.5,62.5,3.4,22.1,240.5,696.42,553.48
2018,5,27,18,0,556.0,57.0,3.4,21.3,191.0,627.1,502.36
2018,5,27,18,15,477.5,49.5,3.45,20.3,145.5,532.99,429.43
2018,5,27,18,30,399.0,42.0,3.5,19.3,100.0,441.99,354.59
2018,5,27,18,45,280.0,31.5,3.55,18.25,65.0,319.27,244.38
2018,5,27,19,0,161.0,21.0,3.6,17.2,30.0,183.55,0.0
2018,5,27,19,15,80.5,10.5,3.6,16.6,15.0,67.29,0.0
2018,5,27,19,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,3.5,14.55,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,3.3,14.05,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,3.15,13.7,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,2.35,12.9,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.35,11.95,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.35,11.15,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,5,28,4,45,49.0,6.5,1.6,11.65,7.5,0.0,0.0
2018,5,28,5,0,98.0,13.0,1.7,11.9,15.0,10.23,0.0
2018,5,28,5,15,228.0,24.0,1.9,12.45,45.5,19.74,6.09
2018,5,28,5,30,358.0,35.0,2.1,13.0,76.0,28.86,19.08
2018,5,28,5,45,446.5,42.0,2.25,13.55,118.5,34.56,24.86
2018,5,28,6,0,535.0,49.0,2.4,14.1,161.0,40.39,30.37
2018,5,28,6,15,592.0,54.5,2.3,14.9,209.5,44.88,34.46
2018,5,28,6,30,649.0,60.0,2.2,15.7,258.0,53.49,42.03
2018,5,28,6,45,689.0,64.0,2.1,16.5,309.0,56.93,44.87
2018,5,28,7,0,729.0,68.0,2.0,17.3,360.0,60.38,47.62
2018,5,28,7,15,757.5,72.0,1.95,18.25,411.0,63.6,50.07
2018,5,28,7,30,786.0,76.0,1.9,19.2,462.0,66.75,52.41
2018,5,28,7,45,807.0,79.0,1.85,20.15,511.5,68.97,53.91
2018,5,28,8,0,828.0,82.0,1.8,21.1,561.0,79.29,62.27
2018,5,28,8,15,844.5,84.0,1.85,21.85,607.5,81.21,63.48
2018,5,28,8,30,861.0,86.0,1.9,22.6,654.0,82.99,64.58
2018,5,28,8,45,873.0,88.5,1.9,23.35,697.0,84.81,65.71
2018,5,28,9,0,885.0,91.0,1.9,24.1,740.0,86.46,66.71
2018,5,28,9,15,893.0,93.5,1.95,24.8,777.5,87.82,67.49
2018,5,28,9,30,901.0,96.0,2.0,25.5,815.0,89.01,68.13
2018,5,28,9,45,906.5,98.5,2.1,26.15,847.0,125.88,71.45
2018,5,28,10,0,912.0,101.0,2.2,26.8,879.0,182.14,100.13
2018,5,28,10,15,918.0,102.5,2.3,27.3,906.0,238.71,140.28
2018,5,28,10,30,924.0,104.0,2.4,27.8,933.0,295.86,186.24
2018,5,28,10,45,928.5,104.5,2.55,28.35,953.0,352.36,233.78
2018,5,28,11,0,933.0,105.0,2.7,28.9,973.0,408.86,281.48
2018,5,28,11,15,936.5,105.0,2.7,29.2,986.0,464.42,327.8
2018,5,28,11,30,940.0,105.0,2.7,29.5,999.0,519.47,372.52
2018,5,28,11,45,941.5,105.0,2.75,29.8,1004.5,572.76,414.79
2018,5,28,12,0,943.0,105.0,2.8,30.1,1010.0,624.94,455.0
2018,5,28,12,15,942.0,105.5,2.85,30.25,1007.5,674.59,492.58
2018,5,28,12,30,941.0,106.0,2.9,30.4,1005.0,722.47,527.97
2018,5,28,12,45,938.0,106.5,2.95,30.6,995.0,766.9,560.08
2018,5,28,13,0,935.0,107.0,3.0,30.8,985.0,808.9,589.25
2018,5,28,13,15,932.0,106.5,3.05,30.85,968.0,847.4,615.05
2018,5,28,13,30,929.0,106.0,3.1,30.9,951.0,883.03,638.9
2018,5,28,13,45,924.0,104.5,3.15,30.95,926.5,912.95,659.02
2018,5,28,14,0,919.0,103.0,3.2,31.0,902.0,939.52,677.04
2018,5,28,14,15,912.0,102.0,3.2,30.95,871.5,961.31,691.99
2018,5,28,14,30,905.0,101.0,3.2,30.9,841.0,979.55,704.79
2018,5,28,14,45,896.0,99.0,3.25,30.85,804.5,991.21,713.88
2018,5,28,15,0,887.0,97.0,3.3,30.8,768.0,999.16,720.82
2018,5,28,15,15,875.0,95.0,3.3,30.8,726.5,1000.43,723.13
2018,5,28,15,30,863.0,93.0,3.3,30.8,685.0,998.05,723.29
2018,5,28,15,45,848.0,90.5,3.3,30.35,639.5,988.45,720.26
2018,5,28,16,0,833.0,88.0,3.3,29.9,594.0,975.4,715.12
2018,5,28,16,15,813.5,85.0,3.3,29.45,545.0,966.68,712.93
2018,5,28,16,30,794.0,82.0,3.3,29.0,496.0,941.78,699.95
2018,5,28,16,45,768.0,78.5,3.25,28.55,445.5,906.71,679.67
2018,5,28,17,0,742.0,75.0,3.2,28.1,395.0,869.05,657.24
2018,5,28,17,15,706.5,70.5,3.15,27.2,344.0,818.47,626.27
2018,5,28,17,30,671.0,66.0,3.1,26.3,293.0,772.7,597.5
2018,5,28,17,45,620.5,61.0,3.0,25.4,243.5,705.49,551.33
2018,5,28,18,0,570.0,56.0,2.9,24.5,194.0,638.49,502.89
2018,5,28,18,15,494.5,48.5,2.95,23.4,148.5,546.68,433.55
2018,5,28,18,30,419.0,41.0,3.0,22.3,103.0,457.92,362.14
2018,5,28,18,45,299.0,31.0,3.05,21.2,67.0,334.36,253.95
2018,5,28,19,0,179.0,21.0,3.1,20.1,31.0,198.1,19.61
2018,5,28,19,15,89.5,10.5,3.25,19.4,15.5,73.93,0.0
2018,5,28,19,30,0.0,0.0,3.4,18.7,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,3.6,17.3,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,3.6,16.95,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,3.55,16.2,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,3.45,15.6,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,3.35,15.2,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,3.25,14.9,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,3.15,14.65,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,5,29,4,45,48.0,6.0,2.8,12.75,7.5,0.0,0.0
2018,5,29,5,0,96.0,12.0,3.0,12.9,15.0,9.44,0.0
2018,5,29,5,15,225.0,24.0,3.05,13.4,46.0,19.71,6.47
2018,5,29,5,30,354.0,36.0,3.1,13.9,77.0,29.66,19.71
2018,5,29,5,45,442.0,43.0,3.2,14.35,119.5,35.32,25.43
2018,5,29,6,0,530.0,50.0,3.3,14.8,162.0,41.12,30.91
2018,5,29,6,15,587.5,55.5,3.25,15.55,210.5,45.57,34.97
2018,5,29,6,30,645.0,61.0,3.2,16.3,259.0,50.08,38.9
2018,5,29,6,45,684.5,65.5,3.15,17.1,309.5,58.02,45.71
2018,5,29,7,0,724.0,70.0,3.1,17.9,360.0,61.78,48.72
2018,5,29,7,15,752.5,73.5,3.05,18.7,411.0,64.58,50.83
2018,5,29,7,30,781.0,77.0,3.0,19.5,462.0,67.34,52.85
2018,5,29,7,45,802.5,80.5,2.95,20.3,511.5,69.88,54.66
2018,5,29,8,0,824.0,84.0,2.9,21.1,561.0,72.32,56.36
2018,5,29,8,15,840.0,86.5,2.9,21.8,607.5,82.62,64.72
2018,5,29,8,30,856.0,89.0,2.9,22.5,654.0,84.65,66.02
2018,5,29,8,45,868.0,91.0,2.85,23.2,696.5,86.11,66.87
2018,5,29,9,0,880.0,93.0,2.8,23.9,739.0,87.43,67.6
2018,5,29,9,15,891.0,93.5,2.85,24.5,777.0,87.75,67.55
2018,5,29,9,30,902.0,94.0,2.9,25.1,815.0,87.97,67.42
2018,5,29,9,45,911.0,94.0,2.9,25.65,847.5,124.25,70.08
2018,5,29,10,0,920.0,94.0,2.9,26.2,880.0,179.72,98.28
2018,5,29,10,15,925.0,96.0,2.95,26.65,906.5,236.67,139.09
2018,5,29,10,30,930.0,98.0,3.0,27.1,933.0,294.12,185.68
2018,5,29,10,45,933.5,98.5,3.05,27.55,952.5,350.5,233.54
2018,5,29,11,0,937.0,99.0,3.1,28.0,972.0,406.74,281.45
2018,5,29,11,15,939.0,100.0,3.15,28.25,984.5,462.37,328.38
2018,5,29,11,30,941.0,101.0,3.2,28.5,997.0,517.34,373.66
2018,5,29,11,45,942.0,101.0,3.3,28.75,1002.0,570.28,416.32
2018,5,29,12,0,943.0,101.0,3.4,29.0,1007.0,622.04,456.94
2018,5,29,12,15,941.0,102.5,3.5,29.05,1004.5,671.67,495.32
2018,5,29,12,30,939.0,104.0,3.6,29.1,1002.0,719.47,531.52
2018,5,29,12,45,935.0,105.5,3.7,29.15,992.0,763.81,564.57
2018,5,29,13,0,931.0,107.0,3.8,29.2,982.0,805.69,594.72
2018,5,29,13,15,928.5,106.0,3.95,29.05,965.5,843.99,621.81
2018,5,29,13,30,926.0,105.0,4.1,28.9,949.0,879.42,647.01
2018,5,29,13,45,921.5,104.5,4.25,28.7,925.5,910.56,669.55
2018,5,29,14,0,917.0,104.0,4.4,28.5,902.0,938.47,690.07
2018,5,29,14,15,911.0,103.0,4.55,28.15,872.5,961.17,707.68
2018,5,29,14,30,905.0,102.0,4.7,27.8,843.0,980.38,723.49
2018,5,29,14,45,897.0,100.0,4.8,27.45,807.0,993.05,734.93
2018,5,29,15,0,889.0,98.0,4.9,27.1,771.0,1002.05,744.17
2018,5,29,15,15,877.0,96.5,4.9,27.1,730.0,1003.96,746.99
2018,5,29,15,30,865.0,95.0,4.9,27.1,689.0,1002.25,747.59
2018,5,29,15,45,852.5,92.0,5.1,25.95,644.5,994.71,749.49
2018,5,29,16,0,840.0,89.0,5.3,24.8,600.0,983.68,749.02
2018,5,29,16,15,823.5,86.0,5.3,23.9,552.5,978.11,750.19
2018,5,29,16,30,807.0,83.0,5.3,23.0,505.0,956.27,739.92
2018,5,29,16,45,782.5,79.0,5.35,22.1,454.5,921.97,720.95
2018,5,29,17,0,758.0,75.0,5.4,21.2,404.0,885.0,699.51
2018,5,29,17,15,722.5,71.5,5.4,20.15,353.0,835.49,668.09
2018,5,29,17,30,687.0,68.0,5.4,19.1,302.0,791.03,639.16
2018,5,29,17,45,636.0,63.0,5.4,18.05,251.5,722.96,590.43
2018,5,29,18,0,585.0,58.0,5.4,17.0,201.0,655.0,539.1
2018,5,29,18,15,507.0,51.0,5.35,16.15,154.5,561.08,463.42
2018,5,29,18,30,429.0,44.0,5.3,15.3,108.0,469.89,385.9
2018,5,29,18,45,304.5,34.0,5.25,14.5,71.0,341.47,269.5
2018,5,29,19,0,180.0,24.0,5.2,13.7,34.0,205.57,42.6
2018,5,29,19,15,90.0,12.0,5.15,13.3,17.0,75.52,0.0
2018,5,29,19,30,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,5.1,12.1,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,5.0,11.95,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,4.85,11.65,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,4.75,11.4,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,4.7,11.3,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,4.6,11.2,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,4.5,11.1,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,4.5,11.05,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,4.45,10.9,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,4.4,10.8,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,4.4,10.6,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,4.35,10.55,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,4.3,10.35,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,4.3,10.1,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,4.35,9.95,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,4.4,9.9,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,4.45,9.8,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,4.5,9.7,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,4.55,9.65,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,4.6,9.6,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,4.65,9.6,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,4.7,9.6,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,4.7,9.6,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,4.7,9.6,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,4.7,9.6,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,4.7,9.6,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,4.8,9.75,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,4.9,9.9,0.0,0.0,0.0
2018,5,30,4,45,12.5,5.0,5.0,10.0,5.5,0.0,0.0
2018,5,30,5,0,25.0,10.0,5.1,10.1,11.0,7.87,0.0
2018,5,30,5,15,75.0,25.0,5.2,10.35,33.0,18.79,6.39
2018,5,30,5,30,125.0,40.0,5.3,10.6,55.0,29.78,20.12
2018,5,30,5,45,149.0,56.0,5.4,10.85,82.0,41.17,31.01
2018,5,30,6,0,173.0,72.0,5.5,11.1,109.0,52.33,41.44
2018,5,30,6,15,201.0,91.0,5.55,11.35,144.5,65.16,53.19
2018,5,30,6,30,229.0,110.0,5.6,11.6,180.0,77.68,64.43
2018,5,30,6,45,147.5,130.0,5.65,11.85,178.5,91.15,76.31
2018,5,30,7,0,66.0,150.0,5.7,12.1,177.0,104.78,88.14
2018,5,30,7,15,86.5,176.0,5.75,12.35,216.0,121.17,102.22
2018,5,30,7,30,107.0,202.0,5.8,12.6,255.0,132.83,111.98
2018,5,30,7,45,116.5,223.5,5.8,12.85,286.5,144.92,122.0
2018,5,30,8,0,126.0,245.0,5.8,13.1,318.0,156.61,131.59
2018,5,30,8,15,127.5,266.5,5.85,13.25,345.5,167.68,140.62
2018,5,30,8,30,129.0,288.0,5.9,13.4,373.0,178.28,149.21
2018,5,30,8,45,158.0,313.5,5.9,13.55,424.5,191.05,159.59
2018,5,30,9,0,187.0,339.0,5.9,13.7,476.0,203.31,169.48
2018,5,30,9,15,311.0,326.0,5.9,13.95,568.5,186.43,154.7
2018,5,30,9,30,435.0,313.0,5.9,14.2,661.0,168.61,139.21
2018,5,30,9,45,470.0,316.0,5.9,14.45,706.0,193.43,140.55
2018,5,30,10,0,505.0,319.0,5.9,14.7,751.0,234.48,164.2
2018,5,30,10,15,432.5,352.5,5.95,15.15,730.5,275.31,198.12
2018,5,30,10,30,360.0,386.0,6.0,15.6,710.0,320.69,238.04
2018,5,30,10,45,245.5,405.5,6.0,16.05,628.5,326.4,248.11
2018,5,30,11,0,131.0,425.0,6.0,16.5,547.0,331.11,255.79
2018,5,30,11,15,305.5,402.5,6.05,16.8,692.0,397.16,305.35
2018,5,30,11,30,480.0,380.0,6.1,17.1,837.0,486.78,374.66
2018,5,30,11,45,662.0,277.5,6.1,17.45,911.5,546.92,423.07
2018,5,30,12,0,844.0,175.0,6.1,17.8,986.0,621.45,483.35
2018,5,30,12,15,764.0,226.0,6.2,17.85,959.0,661.52,515.88
2018,5,30,12,30,684.0,277.0,6.3,17.9,932.0,691.96,540.07
2018,5,30,12,45,733.0,244.5,6.4,17.95,940.0,744.0,581.86
2018,5,30,13,0,782.0,212.0,6.5,18.0,948.0,787.87,617.52
2018,5,30,13,15,832.0,177.5,6.55,17.8,947.5,838.92,658.59
2018,5,30,13,30,882.0,143.0,6.6,17.6,947.0,875.23,686.81
2018,5,30,13,45,884.0,137.5,6.6,17.45,925.5,907.44,711.23
2018,5,30,14,0,886.0,132.0,6.6,17.3,904.0,936.57,733.48
2018,5,30,14,15,879.0,130.0,6.65,17.05,873.5,957.43,750.41
2018,5,30,14,30,872.0,128.0,6.7,16.8,843.0,974.77,765.01
2018,5,30,14,45,863.5,125.5,6.7,16.55,807.5,986.61,775.56
2018,5,30,15,0,855.0,123.0,6.7,16.3,772.0,1009.25,794.16
2018,5,30,15,15,841.5,120.5,6.7,16.3,730.0,1008.91,795.5
2018,5,30,15,30,828.0,118.0,6.7,16.3,688.0,1004.81,794.4
2018,5,30,15,45,811.0,115.5,6.7,15.65,642.5,993.48,790.18
2018,5,30,16,0,794.0,113.0,6.7,15.0,597.0,978.58,783.45
2018,5,30,16,15,770.0,110.0,6.7,14.65,548.0,952.51,767.55
2018,5,30,16,30,746.0,107.0,6.7,14.3,499.0,931.14,755.11
2018,5,30,16,45,714.0,103.5,6.65,13.9,448.0,891.03,728.19
2018,5,30,17,0,682.0,100.0,6.6,13.5,397.0,848.53,699.01
2018,5,30,17,15,635.0,96.0,6.5,13.05,345.0,788.57,655.4
2018,5,30,17,30,588.0,92.0,6.4,12.6,293.0,727.23,609.46
2018,5,30,17,45,522.5,85.5,6.25,12.15,242.5,644.59,544.56
2018,5,30,18,0,457.0,79.0,6.1,11.7,192.0,559.02,474.81
2018,5,30,18,15,340.0,67.5,5.95,11.35,141.0,430.9,366.82
2018,5,30,18,30,223.0,56.0,5.8,11.0,90.0,309.69,260.11
2018,5,30,18,45,129.5,38.5,5.6,10.6,56.5,187.37,149.46
2018,5,30,19,0,36.0,21.0,5.4,10.2,23.0,62.27,14.47
2018,5,30,19,15,18.0,10.5,5.35,10.15,11.5,21.49,0.0
2018,5,30,19,30,0.0,0.0,5.3,10.1,0.0,0.0,0.0
2018,5,30,19,45,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,5.2,9.9,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,5.2,9.95,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,4.95,10.05,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,4.9,10.1,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,4.9,10.15,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,4.9,10.2,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,4.85,10.2,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,4.8,10.2,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,4.8,10.25,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,4.8,10.3,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,4.8,10.35,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,4.8,10.4,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,4.8,10.4,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,4.8,10.4,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,4.75,10.4,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,4.7,10.4,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,4.7,10.35,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,4.7,10.3,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,4.7,10.3,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,4.7,10.3,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,4.7,10.25,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,4.7,10.2,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,4.65,10.2,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,4.6,10.2,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,4.5,10.15,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,4.4,10.1,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,4.3,10.05,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,5,31,4,45,5.0,5.5,4.3,10.05,5.5,0.0,0.0
2018,5,31,5,0,10.0,11.0,4.3,10.1,11.0,8.65,0.0
2018,5,31,5,15,59.0,26.0,4.35,10.25,32.5,19.43,7.14
2018,5,31,5,30,108.0,41.0,4.4,10.4,54.0,30.37,20.7
2018,5,31,5,45,157.5,57.5,4.4,10.6,86.0,42.22,32.0
2018,5,31,6,0,207.0,74.0,4.4,10.8,118.0,53.92,42.94
2018,5,31,6,15,222.5,93.0,4.45,11.1,151.5,66.66,54.58
2018,5,31,6,30,238.0,112.0,4.5,11.4,185.0,79.02,65.67
2018,5,31,6,45,242.0,131.5,4.5,11.75,217.5,91.12,76.29
2018,5,31,7,0,246.0,151.0,4.5,12.1,250.0,102.78,86.31
2018,5,31,7,15,259.5,173.0,4.5,12.5,290.0,115.55,97.14
2018,5,31,7,30,273.0,195.0,4.5,12.9,330.0,127.82,107.37
2018,5,31,7,45,282.5,216.0,4.45,13.25,368.5,138.95,116.5
2018,5,31,8,0,292.0,237.0,4.4,13.6,407.0,149.56,125.09
2018,5,31,8,15,278.5,263.0,4.45,14.05,435.5,161.55,134.74
2018,5,31,8,30,265.0,289.0,4.5,14.5,464.0,172.78,143.66
2018,5,31,8,45,383.0,271.0,4.5,14.95,542.5,166.0,137.29
2018,5,31,9,0,501.0,253.0,4.5,15.4,621.0,147.88,121.42
2018,5,31,9,15,657.0,200.0,4.55,15.7,709.0,119.04,96.63
2018,5,31,9,30,813.0,147.0,4.6,16.0,797.0,102.35,82.21
2018,5,31,9,45,852.5,134.0,4.65,16.35,840.5,141.06,87.59
2018,5,31,10,0,892.0,121.0,4.7,16.7,884.0,191.16,112.5
2018,5,31,10,15,848.5,148.5,4.75,16.9,892.0,244.64,154.57
2018,5,31,10,30,805.0,176.0,4.8,17.1,900.0,302.84,205.48
2018,5,31,10,45,843.5,160.0,4.85,17.3,933.0,355.52,250.97
2018,5,31,11,0,882.0,144.0,4.9,17.5,966.0,413.49,301.44
2018,5,31,11,15,901.5,135.0,5.0,17.55,985.0,468.28,349.96
2018,5,31,11,30,921.0,126.0,5.1,17.6,1004.0,523.92,398.41
2018,5,31,11,45,922.0,126.0,5.15,17.7,1009.0,576.3,443.3
2018,5,31,12,0,923.0,126.0,5.2,17.8,1014.0,627.62,486.23
2018,5,31,12,15,918.0,129.0,5.2,17.8,1010.5,676.01,525.9
2018,5,31,12,30,913.0,132.0,5.2,17.8,1007.0,722.49,563.2
2018,5,31,12,45,905.5,136.0,5.25,17.8,996.0,765.79,597.53
2018,5,31,13,0,898.0,140.0,5.3,17.8,985.0,806.59,629.43
2018,5,31,13,15,895.0,139.0,5.3,17.75,968.5,844.28,657.39
2018,5,31,13,30,892.0,138.0,5.3,17.7,952.0,879.16,682.94
2018,5,31,13,45,887.0,136.0,5.25,17.7,928.0,908.47,704.06
2018,5,31,14,0,882.0,134.0,5.2,17.7,904.0,934.51,722.88
2018,5,31,14,15,874.0,133.0,5.2,17.55,873.5,955.34,738.86
2018,5,31,14,30,866.0,132.0,5.2,17.4,843.0,972.67,752.53
2018,5,31,14,45,856.5,129.0,5.2,17.3,806.5,997.58,771.57
2018,5,31,15,0,847.0,126.0,5.2,17.2,770.0,1004.39,777.98
2018,5,31,15,15,833.5,124.0,5.2,17.2,728.5,1004.57,779.73
2018,5,31,15,30,820.0,122.0,5.2,17.2,687.0,1001.03,779.05
2018,5,31,15,45,803.5,118.5,5.1,16.75,641.5,989.08,773.19
2018,5,31,16,0,787.0,115.0,5.0,16.3,596.0,973.57,764.92
2018,5,31,16,15,766.0,111.0,4.95,16.0,547.5,949.46,750.48
2018,5,31,16,30,745.0,107.0,4.9,15.7,499.0,930.02,739.42
2018,5,31,16,45,716.0,102.0,4.85,15.35,448.0,891.04,714.03
2018,5,31,17,0,687.0,97.0,4.8,15.0,397.0,849.65,686.48
2018,5,31,17,15,647.5,91.0,4.75,14.6,345.5,794.58,648.03
2018,5,31,17,30,608.0,85.0,4.7,14.2,294.0,738.14,607.35
2018,5,31,17,45,553.0,78.0,4.6,13.75,244.5,664.93,551.82
2018,5,31,18,0,498.0,71.0,4.5,13.3,195.0,591.83,494.05
2018,5,31,18,15,416.5,62.0,4.3,12.8,149.5,493.68,413.14
2018,5,31,18,30,335.0,53.0,4.1,12.3,104.0,399.72,332.4
2018,5,31,18,45,227.0,40.0,3.9,11.85,69.0,287.77,230.09
2018,5,31,19,0,119.0,27.0,3.7,11.4,34.0,165.39,58.67
2018,5,31,19,15,60.5,14.0,3.55,11.15,17.5,55.49,0.0
2018,5,31,19,30,2.0,1.0,3.4,10.9,1.0,0.0,0.0
2018,5,31,19,45,1.0,0.5,3.3,10.65,0.5,0.0,0.0
2018,5,31,20,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,3.05,10.25,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,2.8,9.95,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,2.55,9.7,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,1.45,8.85,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,1.35,8.7,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,1.25,8.45,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,6,1,4,45,33.5,6.5,1.35,8.8,7.5,0.0,0.0
2018,6,1,5,0,67.0,13.0,1.4,9.1,15.0,10.23,0.0
2018,6,1,5,15,180.5,27.5,1.5,9.65,46.0,20.86,8.45
2018,6,1,5,30,294.0,42.0,1.6,10.2,77.0,31.94,22.15
2018,6,1,5,45,386.5,50.5,1.75,10.75,119.5,40.98,30.93
2018,6,1,6,0,479.0,59.0,1.9,11.3,162.0,47.69,37.31
2018,6,1,6,15,540.5,66.0,1.85,11.85,210.5,52.98,42.19
2018,6,1,6,30,602.0,73.0,1.8,12.4,259.0,58.29,46.9
2018,6,1,6,45,646.5,77.5,1.7,12.95,310.0,61.54,49.63
2018,6,1,7,0,691.0,82.0,1.6,13.5,361.0,64.82,52.29
2018,6,1,7,15,723.5,86.0,1.55,14.35,412.5,73.12,59.24
2018,6,1,7,30,756.0,90.0,1.5,15.2,464.0,75.96,61.28
2018,6,1,7,45,780.5,93.0,1.45,16.0,514.0,77.87,62.52
2018,6,1,8,0,805.0,96.0,1.4,16.8,564.0,79.72,63.7
2018,6,1,8,15,823.5,98.0,1.5,17.65,611.0,80.72,64.13
2018,6,1,8,30,842.0,100.0,1.6,18.5,658.0,81.66,64.52
2018,6,1,8,45,857.0,101.5,1.75,19.35,701.5,91.76,72.65
2018,6,1,9,0,872.0,103.0,1.9,20.2,745.0,92.71,73.01
2018,6,1,9,15,885.0,103.5,1.95,20.75,784.0,92.94,72.88
2018,6,1,9,30,898.0,104.0,2.0,21.3,823.0,93.06,72.67
2018,6,1,9,45,909.0,104.0,2.1,21.8,857.0,130.44,75.61
2018,6,1,10,0,920.0,104.0,2.2,22.3,891.0,186.06,104.5
2018,6,1,10,15,926.0,104.5,2.25,22.7,917.5,242.33,145.3
2018,6,1,10,30,932.0,105.0,2.3,23.1,944.0,299.17,191.92
2018,6,1,10,45,936.0,106.0,2.35,23.5,964.0,356.06,240.64
2018,6,1,11,0,940.0,107.0,2.4,23.9,984.0,412.9,289.43
2018,6,1,11,15,943.0,107.0,2.4,24.25,996.5,468.47,336.44
2018,6,1,11,30,946.0,107.0,2.4,24.6,1009.0,523.48,381.73
2018,6,1,11,45,947.0,107.5,2.45,24.9,1014.5,577.03,424.81
2018,6,1,12,0,948.0,108.0,2.5,25.2,1020.0,629.45,465.78
2018,6,1,12,15,947.0,108.0,2.55,25.45,1017.5,678.94,503.59
2018,6,1,12,30,946.0,108.0,2.6,25.7,1015.0,726.64,539.14
2018,6,1,12,45,943.0,108.0,2.65,25.9,1004.5,770.87,571.57
2018,6,1,13,0,940.0,108.0,2.7,26.1,994.0,812.65,601.03
2018,6,1,13,15,936.5,107.5,2.75,26.2,977.0,850.93,626.89
2018,6,1,13,30,933.0,107.0,2.8,26.3,960.0,886.31,650.76
2018,6,1,13,45,928.5,106.0,2.85,26.45,936.0,917.28,671.56
2018,6,1,14,0,924.0,105.0,2.9,26.6,912.0,944.98,690.26
2018,6,1,14,15,917.5,103.5,3.0,26.6,881.5,966.95,706.11
2018,6,1,14,30,911.0,102.0,3.1,26.6,851.0,985.37,719.81
2018,6,1,14,45,902.5,99.5,3.2,26.6,814.5,997.18,729.39
2018,6,1,15,0,894.0,97.0,3.3,26.6,778.0,1005.26,736.75
2018,6,1,15,15,882.0,96.0,3.3,26.6,737.0,1007.83,739.93
2018,6,1,15,30,870.0,95.0,3.3,26.6,696.0,1006.79,740.96
2018,6,1,15,45,855.5,92.5,3.45,26.2,650.5,997.9,739.3
2018,6,1,16,0,841.0,90.0,3.6,25.8,605.0,985.54,735.42
2018,6,1,16,15,822.0,87.0,3.6,25.4,556.5,977.57,733.51
2018,6,1,16,30,803.0,84.0,3.6,25.0,508.0,953.29,720.55
2018,6,1,16,45,778.0,80.5,3.65,24.55,457.5,919.28,701.28
2018,6,1,17,0,753.0,77.0,3.7,24.1,407.0,882.63,679.72
2018,6,1,17,15,717.5,73.0,3.65,23.3,355.5,832.63,648.35
2018,6,1,17,30,682.0,69.0,3.6,22.5,304.0,787.72,619.51
2018,6,1,17,45,632.5,63.5,3.55,21.65,254.0,720.5,572.8
2018,6,1,18,0,583.0,58.0,3.5,20.8,204.0,653.38,523.74
2018,6,1,18,15,509.5,51.0,3.5,19.8,158.0,563.57,454.65
2018,6,1,18,30,436.0,44.0,3.5,18.8,112.0,476.36,383.51
2018,6,1,18,45,322.0,34.5,3.45,17.75,75.0,356.83,279.61
2018,6,1,19,0,208.0,25.0,3.4,16.7,38.0,228.27,94.08
2018,6,1,19,15,109.0,13.5,3.5,16.05,20.0,90.8,0.0
2018,6,1,19,30,10.0,2.0,3.6,15.4,2.0,0.0,0.0
2018,6,1,19,45,5.0,1.0,3.65,14.7,1.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,3.45,13.1,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,3.3,12.65,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,2.85,12.2,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,2.6,12.05,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,2.05,11.6,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,6,2,4,45,53.5,7.0,1.8,11.25,8.5,0.0,0.0
2018,6,2,5,0,107.0,14.0,1.9,11.6,17.0,11.02,0.0
2018,6,2,5,15,240.0,25.0,2.1,12.25,49.0,20.55,8.34
2018,6,2,5,30,373.0,36.0,2.3,12.9,81.0,29.7,19.96
2018,6,2,5,45,460.0,43.0,2.45,13.5,124.5,35.41,25.66
2018,6,2,6,0,547.0,50.0,2.6,14.1,168.0,41.25,31.15
2018,6,2,6,15,603.5,55.5,2.45,14.9,217.0,45.73,35.23
2018,6,2,6,30,660.0,61.0,2.3,15.7,266.0,54.41,42.84
2018,6,2,6,45,699.5,65.0,2.2,16.5,317.0,57.84,45.66
2018,6,2,7,0,739.0,69.0,2.1,17.3,368.0,61.28,48.39
2018,6,2,7,15,767.5,72.5,2.0,18.35,419.0,64.13,50.49
2018,6,2,7,30,796.0,76.0,1.9,19.4,470.0,66.94,52.51
2018,6,2,7,45,817.0,79.0,1.8,20.45,520.0,69.18,54.0
2018,6,2,8,0,838.0,82.0,1.7,21.5,570.0,79.57,62.38
2018,6,2,8,15,854.0,84.5,1.7,22.3,617.0,81.78,63.82
2018,6,2,8,30,870.0,87.0,1.7,23.1,664.0,83.85,65.14
2018,6,2,8,45,882.5,89.0,1.7,23.95,707.0,85.38,66.0
2018,6,2,9,0,895.0,91.0,1.7,24.8,750.0,86.76,66.74
2018,6,2,9,15,900.5,95.0,1.8,25.5,787.5,88.86,68.12
2018,6,2,9,30,906.0,99.0,1.9,26.2,825.0,90.72,69.31
2018,6,2,9,45,908.5,103.5,1.95,26.85,856.5,130.35,73.89
2018,6,2,10,0,911.0,108.0,2.0,27.5,888.0,187.18,103.46
2018,6,2,10,15,917.0,109.5,2.05,28.1,915.0,243.49,143.33
2018,6,2,10,30,923.0,111.0,2.1,28.7,942.0,300.41,188.75
2018,6,2,10,45,927.5,111.5,2.15,29.3,962.0,356.69,235.6
2018,6,2,11,0,932.0,112.0,2.2,29.9,982.0,412.98,282.48
2018,6,2,11,15,935.0,112.5,2.15,30.25,995.0,468.48,328.02
2018,6,2,11,30,938.0,113.0,2.1,30.6,1008.0,523.44,371.83
2018,6,2,11,45,939.5,113.0,2.05,31.0,1013.5,576.59,412.84
2018,6,2,12,0,941.0,113.0,2.0,31.4,1019.0,628.68,451.64
2018,6,2,12,15,942.0,111.5,2.0,31.6,1017.0,678.11,488.0
2018,6,2,12,30,943.0,110.0,2.0,31.8,1015.0,725.87,522.19
2018,6,2,12,45,943.0,109.0,1.95,32.05,1006.0,771.37,553.5
2018,6,2,13,0,943.0,108.0,1.9,32.3,997.0,814.63,581.89
2018,6,2,13,15,940.0,107.0,1.9,32.4,980.0,853.0,606.31
2018,6,2,13,30,937.0,106.0,1.9,32.5,963.0,888.45,628.75
2018,6,2,13,45,932.5,105.5,1.95,32.6,939.5,919.99,649.18
2018,6,2,14,0,928.0,105.0,2.0,32.7,916.0,948.29,667.62
2018,6,2,14,15,922.0,103.0,2.05,32.6,885.5,970.35,682.81
2018,6,2,14,30,916.0,101.0,2.1,32.5,855.0,988.83,695.96
2018,6,2,14,45,907.0,99.0,2.2,32.45,818.5,1000.77,705.64
2018,6,2,15,0,898.0,97.0,2.3,32.4,782.0,1008.99,713.21
2018,6,2,15,15,886.5,95.0,2.3,32.4,740.5,1011.01,715.91
2018,6,2,15,30,875.0,93.0,2.3,32.4,699.0,1009.36,716.53
2018,6,2,15,45,860.5,91.0,2.45,31.95,653.5,1001.06,716.01
2018,6,2,16,0,846.0,89.0,2.6,31.5,608.0,989.31,713.34
2018,6,2,16,15,827.0,86.0,2.65,31.0,559.5,981.29,712.32
2018,6,2,16,30,808.0,83.0,2.7,30.5,511.0,957.01,700.7
2018,6,2,16,45,782.5,79.5,2.7,30.05,460.0,922.49,681.66
2018,6,2,17,0,757.0,76.0,2.7,29.6,409.0,885.33,660.48
2018,6,2,17,15,722.0,72.0,2.55,28.55,357.5,835.82,630.65
2018,6,2,17,30,687.0,68.0,2.4,27.5,306.0,784.56,598.52
2018,6,2,17,45,637.5,63.0,2.2,26.4,256.0,724.51,558.38
2018,6,2,18,0,588.0,58.0,2.0,25.3,206.0,658.01,511.43
2018,6,2,18,15,514.5,51.0,2.05,24.1,159.5,568.08,445.81
2018,6,2,18,30,441.0,44.0,2.1,22.9,113.0,480.76,377.8
2018,6,2,18,45,327.0,34.5,2.1,21.7,76.0,361.11,277.7
2018,6,2,19,0,213.0,25.0,2.1,20.5,39.0,233.79,105.46
2018,6,2,19,15,112.0,13.5,2.3,19.9,20.5,93.06,0.0
2018,6,2,19,30,11.0,2.0,2.5,19.3,2.0,0.0,0.0
2018,6,2,19,45,5.5,1.0,2.7,18.7,1.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,2.9,18.1,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,2.9,17.65,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,2.9,17.2,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,2.95,16.75,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,2.95,16.05,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,2.9,15.05,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,2.75,14.45,0.0,0.0,0.0
