Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,2,23,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,6,3,4,45,52.0,7.0,2.7,13.15,8.5,0.0,0.0
2018,6,3,5,0,104.0,14.0,2.9,13.4,17.0,11.02,0.0
2018,6,3,5,15,235.0,25.5,2.95,13.9,49.0,20.95,8.73
2018,6,3,5,30,366.0,37.0,3.0,14.4,81.0,30.49,20.51
2018,6,3,5,45,452.0,44.5,3.05,14.9,124.5,36.55,26.5
2018,6,3,6,0,538.0,52.0,3.1,15.4,168.0,42.71,32.27
2018,6,3,6,15,595.0,57.5,3.0,16.2,217.0,47.13,36.26
2018,6,3,6,30,652.0,63.0,2.9,17.0,266.0,51.6,40.13
2018,6,3,6,45,691.0,68.0,2.8,17.75,317.0,60.02,47.34
2018,6,3,7,0,730.0,73.0,2.7,18.5,368.0,64.11,50.61
2018,6,3,7,15,758.5,76.5,2.7,19.35,419.0,66.84,52.63
2018,6,3,7,30,787.0,80.0,2.7,20.2,470.0,69.54,54.57
2018,6,3,7,45,808.5,83.0,2.7,21.05,519.5,71.68,56.01
2018,6,3,8,0,830.0,86.0,2.7,21.9,569.0,73.75,57.37
2018,6,3,8,15,846.0,88.0,2.7,22.6,615.5,83.7,65.39
2018,6,3,8,30,862.0,90.0,2.7,23.3,662.0,85.41,66.42
2018,6,3,8,45,874.0,92.0,2.65,24.05,704.5,86.86,67.24
2018,6,3,9,0,886.0,94.0,2.6,24.8,747.0,88.16,67.94
2018,6,3,9,15,895.0,96.5,2.6,25.5,785.0,89.49,68.68
2018,6,3,9,30,904.0,99.0,2.6,26.2,823.0,90.64,69.28
2018,6,3,9,45,911.0,100.5,2.6,26.85,855.5,129.11,72.86
2018,6,3,10,0,918.0,102.0,2.6,27.5,888.0,184.96,101.62
2018,6,3,10,15,923.0,103.5,2.65,28.05,914.5,241.34,141.78
2018,6,3,10,30,928.0,105.0,2.7,28.6,941.0,298.22,187.5
2018,6,3,10,45,932.0,106.0,2.75,29.15,961.0,354.78,234.92
2018,6,3,11,0,936.0,107.0,2.8,29.7,981.0,411.3,282.38
2018,6,3,11,15,939.0,106.5,2.85,30.05,993.5,466.24,328.15
2018,6,3,11,30,942.0,106.0,2.9,30.4,1006.0,520.61,372.32
2018,6,3,11,45,943.0,106.5,3.0,30.8,1011.5,573.85,414.44
2018,6,3,12,0,944.0,107.0,3.1,31.2,1017.0,625.97,454.51
2018,6,3,12,15,943.0,107.5,3.25,31.2,1014.5,675.54,492.64
2018,6,3,12,30,942.0,108.0,3.4,31.2,1012.0,723.38,528.74
2018,6,3,12,45,887.0,143.0,3.5,31.25,987.5,756.81,553.15
2018,6,3,13,0,832.0,178.0,3.6,31.3,963.0,797.66,581.52
2018,6,3,13,15,819.5,181.5,3.7,31.15,943.5,831.06,606.01
2018,6,3,13,30,807.0,185.0,3.8,31.0,924.0,861.18,627.96
2018,6,3,13,45,753.5,210.5,3.9,30.85,886.5,881.27,642.15
2018,6,3,14,0,700.0,236.0,4.0,30.7,849.0,888.17,647.54
2018,6,3,14,15,739.5,205.0,4.05,30.4,832.5,922.86,673.6
2018,6,3,14,30,779.0,174.0,4.1,30.1,816.0,944.96,690.1
2018,6,3,14,45,812.0,147.0,4.2,29.85,790.5,972.28,710.44
2018,6,3,15,0,845.0,120.0,4.3,29.6,765.0,995.03,727.9
2018,6,3,15,15,858.0,107.0,4.3,29.6,731.5,995.52,729.6
2018,6,3,15,30,871.0,94.0,4.3,29.6,698.0,1006.26,738.41
2018,6,3,15,45,857.5,91.0,4.4,28.65,652.5,997.83,738.0
2018,6,3,16,0,844.0,88.0,4.5,27.7,607.0,985.9,735.44
2018,6,3,16,15,827.0,85.0,4.5,27.0,559.5,979.89,735.7
2018,6,3,16,30,810.0,82.0,4.5,26.3,512.0,957.67,724.9
2018,6,3,16,45,786.0,78.5,4.5,25.6,461.5,924.69,706.55
2018,6,3,17,0,762.0,75.0,4.5,24.9,411.0,889.02,685.91
2018,6,3,17,15,729.5,70.5,4.45,23.95,360.0,841.29,656.38
2018,6,3,17,30,697.0,66.0,4.4,23.0,309.0,791.77,624.49
2018,6,3,17,45,650.5,61.0,4.35,22.05,259.0,733.82,584.7
2018,6,3,18,0,604.0,56.0,4.3,21.1,209.0,669.83,538.07
2018,6,3,18,15,533.5,49.0,4.25,20.1,162.5,582.2,470.43
2018,6,3,18,30,463.0,42.0,4.2,19.1,116.0,497.17,400.89
2018,6,3,18,45,351.5,33.5,4.15,18.15,78.5,380.29,299.61
2018,6,3,19,0,240.0,25.0,4.1,17.2,41.0,256.42,128.88
2018,6,3,19,15,127.0,13.5,4.1,16.65,21.5,104.17,0.0
2018,6,3,19,30,14.0,2.0,4.1,16.1,2.0,0.0,0.0
2018,6,3,19,45,7.0,1.0,4.1,15.55,1.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,4.05,14.15,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,4.0,13.75,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,4.0,13.05,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,4.0,12.75,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,3.9,12.05,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,3.85,11.6,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,3.8,11.35,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,3.55,11.15,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,3.45,11.05,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,6,4,4,45,67.5,8.0,3.6,11.55,10.0,0.0,0.0
2018,6,4,5,0,135.0,16.0,3.7,11.7,20.0,12.59,0.0
2018,6,4,5,15,268.0,25.5,3.75,12.25,52.0,21.04,9.06
2018,6,4,5,30,401.0,35.0,3.8,12.8,84.0,28.99,19.39
2018,6,4,5,45,486.0,42.0,3.9,13.3,128.0,34.78,25.13
2018,6,4,6,0,571.0,49.0,4.0,13.8,172.0,40.69,30.69
2018,6,4,6,15,625.5,53.5,4.05,14.55,221.0,48.18,37.44
2018,6,4,6,30,680.0,58.0,4.1,15.3,270.0,52.29,41.01
2018,6,4,6,45,718.0,62.0,4.1,16.1,321.0,55.81,43.94
2018,6,4,7,0,756.0,66.0,4.1,16.9,372.0,59.34,46.76
2018,6,4,7,15,783.0,69.0,4.2,17.6,423.0,61.91,48.71
2018,6,4,7,30,810.0,72.0,4.3,18.3,474.0,64.45,50.6
2018,6,4,7,45,830.0,75.5,4.35,19.05,524.0,74.82,59.19
2018,6,4,8,0,850.0,79.0,4.4,19.8,574.0,77.98,61.5
2018,6,4,8,15,866.0,81.5,4.45,20.35,621.5,80.26,63.1
2018,6,4,8,30,882.0,84.0,4.5,20.9,669.0,82.39,64.57
2018,6,4,8,45,894.0,85.5,4.55,21.45,712.0,83.67,65.33
2018,6,4,9,0,906.0,87.0,4.6,22.0,755.0,84.82,65.98
2018,6,4,9,15,910.0,91.5,4.65,22.3,792.0,87.24,67.77
2018,6,4,9,30,914.0,96.0,4.7,22.6,829.0,89.4,69.35
2018,6,4,9,45,914.5,102.0,4.8,22.95,860.5,130.25,74.96
2018,6,4,10,0,915.0,108.0,4.9,23.3,892.0,187.84,106.08
2018,6,4,10,15,922.0,109.0,5.0,23.35,919.5,244.2,147.43
2018,6,4,10,30,929.0,110.0,5.1,23.4,947.0,301.26,194.95
2018,6,4,10,45,934.0,110.5,5.15,23.45,967.5,357.92,244.51
2018,6,4,11,0,939.0,111.0,5.2,23.5,988.0,414.65,294.54
2018,6,4,11,15,942.0,111.0,5.35,23.4,1001.0,470.11,343.45
2018,6,4,11,30,945.0,111.0,5.5,23.3,1014.0,525.02,391.08
2018,6,4,11,45,947.5,110.5,5.6,23.2,1020.0,578.61,436.61
2018,6,4,12,0,950.0,110.0,5.7,23.1,1026.0,631.21,480.36
2018,6,4,12,15,950.0,111.0,5.8,22.9,1025.0,682.12,522.1
2018,6,4,12,30,950.0,112.0,5.9,22.7,1024.0,731.42,561.86
2018,6,4,12,45,931.0,122.5,6.0,22.5,1009.0,772.6,594.8
2018,6,4,13,0,912.0,133.0,6.1,22.3,994.0,810.48,624.81
2018,6,4,13,15,915.0,127.5,6.1,22.15,978.5,849.58,653.67
2018,6,4,13,30,918.0,122.0,6.1,22.0,963.0,885.96,680.38
2018,6,4,13,45,925.0,114.0,6.1,21.8,943.0,920.62,706.02
2018,6,4,14,0,932.0,106.0,6.1,21.6,923.0,952.19,729.54
2018,6,4,14,15,914.0,110.0,6.1,21.4,888.5,969.22,742.91
2018,6,4,14,30,896.0,114.0,6.1,21.2,854.0,982.4,753.8
2018,6,4,14,45,898.0,107.0,6.1,21.0,821.0,999.9,767.93
2018,6,4,15,0,900.0,100.0,6.1,20.8,788.0,1013.76,779.65
2018,6,4,15,15,877.0,102.0,6.1,20.8,742.5,1008.86,777.77
2018,6,4,15,30,854.0,104.0,6.1,20.8,697.0,1000.25,773.52
2018,6,4,15,45,854.0,96.5,6.05,20.1,656.5,1000.6,777.62
2018,6,4,16,0,854.0,89.0,6.0,19.4,616.0,997.24,779.2
2018,6,4,16,15,835.5,86.5,5.95,18.9,567.5,990.43,777.86
2018,6,4,16,30,817.0,84.0,5.9,18.4,519.0,967.35,764.85
2018,6,4,16,45,791.5,80.5,5.85,17.85,467.5,932.84,743.55
2018,6,4,17,0,766.0,77.0,5.8,17.3,416.0,895.64,719.9
2018,6,4,17,15,730.0,73.0,5.75,16.7,364.0,845.07,685.69
2018,6,4,17,30,694.0,69.0,5.7,16.1,312.0,792.75,649.03
2018,6,4,17,45,641.0,63.0,5.6,15.55,259.5,727.92,600.78
2018,6,4,18,0,588.0,57.0,5.5,15.0,207.0,656.75,545.37
2018,6,4,18,15,499.5,50.0,5.35,14.45,158.0,553.64,461.5
2018,6,4,18,30,411.0,43.0,5.2,13.9,109.0,454.3,377.12
2018,6,4,18,45,304.5,34.0,5.05,13.3,74.0,342.61,277.28
2018,6,4,19,0,198.0,25.0,4.9,12.7,39.0,225.92,123.53
2018,6,4,19,15,104.5,13.5,4.85,12.4,20.5,87.66,0.0
2018,6,4,19,30,11.0,2.0,4.8,12.1,2.0,0.0,0.0
2018,6,4,19,45,5.5,1.0,4.8,11.8,1.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,4.75,11.35,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,4.7,11.2,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,4.65,11.05,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,4.6,10.9,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,4.5,10.85,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,4.4,10.8,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,4.15,10.55,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,3.9,10.3,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,3.85,10.25,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,3.75,10.1,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,3.7,9.95,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,3.65,9.65,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,3.5,9.55,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,3.35,9.45,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,3.4,9.55,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,6,5,4,45,39.0,7.5,3.65,9.85,9.0,0.0,0.0
2018,6,5,5,0,78.0,15.0,3.8,10.0,18.0,11.8,0.0
2018,6,5,5,15,192.0,29.0,3.85,10.45,49.5,22.0,9.99
2018,6,5,5,30,306.0,43.0,3.9,10.9,81.0,32.72,22.81
2018,6,5,5,45,397.0,52.5,4.0,11.3,124.5,42.64,32.33
2018,6,5,6,0,488.0,62.0,4.1,11.7,168.0,50.11,39.4
2018,6,5,6,15,547.5,69.5,4.1,12.15,217.0,55.71,44.57
2018,6,5,6,30,607.0,77.0,4.1,12.6,266.0,61.29,49.53
2018,6,5,6,45,647.5,83.0,4.1,13.05,317.0,65.47,53.1
2018,6,5,7,0,688.0,89.0,4.1,13.5,368.0,69.59,56.51
2018,6,5,7,15,720.5,93.5,4.05,13.95,420.0,72.48,58.76
2018,6,5,7,30,753.0,98.0,4.0,14.4,472.0,75.31,60.94
2018,6,5,7,45,778.0,101.0,4.0,14.85,522.0,83.29,67.57
2018,6,5,8,0,803.0,104.0,4.0,15.3,572.0,84.97,68.67
2018,6,5,8,15,822.5,106.5,3.95,15.8,620.0,86.11,69.3
2018,6,5,8,30,842.0,109.0,3.9,16.3,668.0,87.19,69.88
2018,6,5,8,45,857.0,110.5,3.9,16.8,711.5,87.47,69.79
2018,6,5,9,0,872.0,112.0,3.9,17.3,755.0,97.53,78.03
2018,6,5,9,15,887.5,111.5,3.9,17.7,795.0,97.19,77.44
2018,6,5,9,30,903.0,111.0,3.9,18.1,835.0,96.78,76.81
2018,6,5,9,45,918.0,107.5,3.85,18.5,869.5,133.43,78.68
2018,6,5,10,0,933.0,104.0,3.8,18.9,904.0,188.05,107.19
2018,6,5,10,15,908.5,122.5,3.85,19.2,921.0,248.87,153.68
2018,6,5,10,30,884.0,141.0,3.9,19.5,938.0,306.84,203.2
2018,6,5,10,45,821.0,183.5,3.95,19.85,936.5,362.35,253.5
2018,6,5,11,0,758.0,226.0,4.0,20.2,935.0,413.94,299.91
2018,6,5,11,15,818.0,192.5,4.1,20.35,966.5,468.65,345.79
2018,6,5,11,30,878.0,159.0,4.2,20.5,998.0,522.3,390.85
2018,6,5,11,45,907.5,141.0,4.25,20.6,1012.5,577.0,436.24
2018,6,5,12,0,937.0,123.0,4.3,20.7,1027.0,632.29,481.14
2018,6,5,12,15,946.5,117.0,4.45,20.7,1028.5,683.87,522.95
2018,6,5,12,30,956.0,111.0,4.6,20.7,1030.0,734.31,563.19
2018,6,5,12,45,935.5,122.5,4.7,20.7,1014.5,775.43,595.35
2018,6,5,13,0,915.0,134.0,4.8,20.7,999.0,813.14,624.49
2018,6,5,13,15,926.0,124.5,4.85,20.5,986.5,855.5,655.67
2018,6,5,13,30,937.0,115.0,4.9,20.3,974.0,895.36,684.85
2018,6,5,13,45,911.0,125.5,5.0,20.15,943.0,918.43,702.51
2018,6,5,14,0,885.0,136.0,5.1,20.0,912.0,937.38,717.53
2018,6,5,14,15,889.0,127.5,5.15,19.7,884.5,962.53,737.15
2018,6,5,14,30,893.0,119.0,5.2,19.4,857.0,984.21,754.48
2018,6,5,14,45,898.0,110.5,5.25,19.15,825.0,1003.26,770.04
2018,6,5,15,0,903.0,102.0,5.3,18.9,793.0,1018.64,783.26
2018,6,5,15,15,891.5,100.0,5.3,18.9,751.5,1020.97,786.44
2018,6,5,15,30,880.0,98.0,5.3,18.9,710.0,1019.61,787.3
2018,6,5,15,45,866.5,95.0,5.3,18.15,664.5,1011.44,785.87
2018,6,5,16,0,853.0,92.0,5.3,17.4,619.0,999.73,782.08
2018,6,5,16,15,835.0,88.5,5.25,17.0,570.0,992.39,780.08
2018,6,5,16,30,817.0,85.0,5.2,16.6,521.0,968.59,766.28
2018,6,5,16,45,792.5,81.5,5.15,16.2,470.0,935.13,745.41
2018,6,5,17,0,768.0,78.0,5.1,15.8,419.0,898.96,722.21
2018,6,5,17,15,733.0,74.0,5.0,15.3,367.0,849.36,688.37
2018,6,5,17,30,698.0,70.0,4.9,14.8,315.0,804.72,657.29
2018,6,5,17,45,648.0,65.0,4.85,14.3,264.5,737.47,607.72
2018,6,5,18,0,598.0,60.0,4.8,13.8,214.0,670.22,555.91
2018,6,5,18,15,523.5,53.5,4.6,13.3,167.0,579.69,482.26
2018,6,5,18,30,449.0,47.0,4.4,12.8,120.0,491.47,407.1
2018,6,5,18,45,335.0,37.5,4.25,12.3,81.5,370.82,300.47
2018,6,5,19,0,221.0,28.0,4.1,11.8,43.0,250.5,145.0
2018,6,5,19,15,116.5,15.0,4.05,11.55,22.5,97.74,0.0
2018,6,5,19,30,12.0,2.0,4.0,11.3,2.0,0.0,0.0
2018,6,5,19,45,6.0,1.0,3.95,11.0,1.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.85,10.6,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,3.75,10.4,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,3.35,9.85,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,3.3,9.75,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,3.3,9.65,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,3.3,9.55,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.55,9.55,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.5,9.65,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.5,9.75,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.45,9.85,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.5,10.05,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,6,6,4,45,9.5,6.0,3.65,10.35,6.5,0.0,0.0
2018,6,6,5,0,19.0,12.0,3.7,10.5,13.0,9.44,0.0
2018,6,6,5,15,62.0,27.0,3.75,10.8,34.0,20.19,8.81
2018,6,6,5,30,105.0,42.0,3.8,11.1,55.0,31.09,21.39
2018,6,6,5,45,145.0,59.5,3.9,11.4,86.0,43.49,33.08
2018,6,6,6,0,185.0,77.0,4.0,11.7,117.0,55.68,44.39
2018,6,6,6,15,238.0,92.5,4.0,12.05,158.0,66.57,54.31
2018,6,6,6,30,291.0,108.0,4.0,12.4,199.0,77.32,63.89
2018,6,6,6,45,348.5,119.0,4.05,12.75,247.0,83.17,68.91
2018,6,6,7,0,406.0,130.0,4.1,13.1,295.0,90.25,74.9
2018,6,6,7,15,335.0,159.0,4.1,13.45,307.0,109.03,91.04
2018,6,6,7,30,264.0,188.0,4.1,13.8,319.0,123.76,103.42
2018,6,6,7,45,350.5,194.0,4.15,14.1,387.0,128.56,107.09
2018,6,6,8,0,437.0,200.0,4.2,14.4,455.0,126.97,105.24
2018,6,6,8,15,484.0,204.0,4.25,14.8,508.0,128.47,106.04
2018,6,6,8,30,531.0,208.0,4.3,15.2,561.0,129.95,106.85
2018,6,6,8,45,530.0,226.0,4.3,15.6,597.5,137.29,112.63
2018,6,6,9,0,529.0,244.0,4.3,16.0,634.0,144.04,117.89
2018,6,6,9,15,496.5,273.0,4.35,16.35,654.0,154.56,126.33
2018,6,6,9,30,464.0,302.0,4.4,16.7,674.0,164.09,133.88
2018,6,6,9,45,484.0,310.0,4.45,17.05,712.0,192.04,137.15
2018,6,6,10,0,504.0,318.0,4.5,17.4,750.0,234.03,161.72
2018,6,6,10,15,609.5,278.5,4.65,17.6,817.0,265.03,180.16
2018,6,6,10,30,715.0,239.0,4.8,17.8,884.0,310.69,214.28
2018,6,6,10,45,679.5,265.5,4.9,18.0,889.0,362.89,260.66
2018,6,6,11,0,644.0,292.0,5.0,18.2,894.0,411.86,304.16
2018,6,6,11,15,718.0,250.0,5.1,18.35,929.5,461.5,345.89
2018,6,6,11,30,792.0,208.0,5.2,18.5,965.0,516.22,391.79
2018,6,6,11,45,803.5,202.5,5.3,18.65,974.5,567.09,434.65
2018,6,6,12,0,815.0,197.0,5.4,18.8,984.0,618.08,476.72
2018,6,6,12,15,852.0,171.5,5.5,18.8,992.5,670.26,519.5
2018,6,6,12,30,889.0,146.0,5.6,18.8,1001.0,714.29,555.98
2018,6,6,12,45,879.0,151.0,5.65,18.85,989.5,755.71,588.81
2018,6,6,13,0,869.0,156.0,5.7,18.9,978.0,794.55,619.15
2018,6,6,13,15,866.0,154.5,5.75,18.8,961.5,831.22,647.42
2018,6,6,13,30,863.0,153.0,5.8,18.7,945.0,865.15,672.79
2018,6,6,13,45,858.0,151.0,5.8,18.65,921.5,908.14,704.31
2018,6,6,14,0,853.0,149.0,5.8,18.6,898.0,934.37,723.76
2018,6,6,14,15,845.0,147.5,5.8,18.4,868.0,954.94,739.78
2018,6,6,14,30,837.0,146.0,5.8,18.2,838.0,971.95,753.46
2018,6,6,14,45,826.5,143.5,5.75,18.05,802.0,981.92,761.84
2018,6,6,15,0,816.0,141.0,5.7,17.9,766.0,988.19,767.79
2018,6,6,15,15,802.5,137.5,5.7,17.9,725.0,986.72,768.32
2018,6,6,15,30,789.0,134.0,5.7,17.9,684.0,981.54,766.41
2018,6,6,15,45,771.0,130.5,5.7,17.35,638.5,968.17,760.42
2018,6,6,16,0,753.0,127.0,5.7,16.8,593.0,959.68,758.08
2018,6,6,16,15,728.5,123.0,5.65,16.35,544.5,932.78,741.77
2018,6,6,16,30,704.0,119.0,5.6,15.9,496.0,902.89,723.21
2018,6,6,16,45,668.0,115.0,5.6,15.5,444.5,858.62,693.83
2018,6,6,17,0,632.0,111.0,5.6,15.1,393.0,812.09,662.17
2018,6,6,17,15,594.0,105.0,5.5,14.6,344.0,759.28,624.67
2018,6,6,17,30,556.0,99.0,5.4,14.1,295.0,704.94,584.9
2018,6,6,17,45,497.5,91.5,5.3,13.6,246.0,621.67,520.7
2018,6,6,18,0,439.0,84.0,5.2,13.1,197.0,549.26,462.92
2018,6,6,18,15,360.5,73.0,4.95,12.7,152.5,456.24,385.27
2018,6,6,18,30,282.0,62.0,4.7,12.3,108.0,367.48,307.76
2018,6,6,18,45,187.0,46.0,4.5,11.9,72.5,263.1,213.69
2018,6,6,19,0,92.0,30.0,4.3,11.5,37.0,140.47,82.77
2018,6,6,19,15,47.5,16.0,4.3,11.4,19.5,47.66,0.0
2018,6,6,19,30,3.0,2.0,4.3,11.3,2.0,0.0,0.0
2018,6,6,19,45,1.5,1.0,4.3,11.25,1.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,4.25,11.1,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,4.2,10.95,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,4.15,10.85,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,4.05,10.75,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,3.95,10.7,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.85,10.65,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,3.8,10.55,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,3.75,10.25,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,3.55,9.9,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,3.55,9.75,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,3.65,9.8,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,6,7,4,45,16.0,7.0,3.8,10.0,7.5,0.0,0.0
2018,6,7,5,0,32.0,14.0,3.9,10.1,15.0,11.02,0.0
2018,6,7,5,15,109.5,31.5,4.0,10.5,43.5,23.36,11.22
2018,6,7,5,30,187.0,49.0,4.1,10.9,72.0,36.1,25.76
2018,6,7,5,45,271.5,63.0,4.2,11.25,113.0,46.61,35.88
2018,6,7,6,0,356.0,77.0,4.3,11.6,154.0,56.85,45.45
2018,6,7,6,15,414.5,87.0,4.35,12.1,199.5,64.08,52.07
2018,6,7,6,30,473.0,97.0,4.4,12.6,245.0,71.23,58.41
2018,6,7,6,45,517.0,105.5,4.45,13.05,293.5,77.12,63.47
2018,6,7,7,0,561.0,114.0,4.5,13.5,342.0,85.11,70.24
2018,6,7,7,15,608.0,118.5,4.5,13.95,395.5,87.39,71.89
2018,6,7,7,30,655.0,123.0,4.5,14.4,449.0,89.71,73.55
2018,6,7,7,45,676.0,130.0,4.5,14.85,496.5,93.07,76.08
2018,6,7,8,0,697.0,137.0,4.5,15.3,544.0,96.22,78.42
2018,6,7,8,15,726.0,139.0,4.45,15.75,593.0,96.34,78.13
2018,6,7,8,30,755.0,141.0,4.4,16.2,642.0,96.49,77.89
2018,6,7,8,45,772.5,144.0,4.35,16.65,686.0,105.35,85.1
2018,6,7,9,0,790.0,147.0,4.3,17.1,730.0,105.63,84.97
2018,6,7,9,15,811.5,145.5,4.35,17.5,771.0,103.37,82.73
2018,6,7,9,30,833.0,144.0,4.4,17.9,812.0,101.23,80.64
2018,6,7,9,45,852.5,140.0,4.45,18.3,848.0,135.54,82.16
2018,6,7,10,0,872.0,136.0,4.5,18.7,884.0,196.32,116.43
2018,6,7,10,15,878.5,137.5,4.65,18.9,910.5,250.65,156.76
2018,6,7,10,30,885.0,139.0,4.8,19.1,937.0,305.66,203.04
2018,6,7,10,45,889.5,140.5,4.95,19.35,957.5,360.57,251.48
2018,6,7,11,0,894.0,142.0,5.1,19.6,978.0,415.58,300.4
2018,6,7,11,15,899.0,141.0,5.2,19.65,991.5,469.3,348.02
2018,6,7,11,30,904.0,140.0,5.3,19.7,1005.0,522.76,394.55
2018,6,7,11,45,907.0,140.0,5.4,19.8,1012.0,575.37,439.32
2018,6,7,12,0,910.0,140.0,5.5,19.9,1019.0,627.22,482.43
2018,6,7,12,15,910.0,140.0,5.5,19.95,1017.0,676.23,522.26
2018,6,7,12,30,910.0,140.0,5.5,20.0,1015.0,723.73,560.05
2018,6,7,12,45,908.5,139.0,5.55,20.05,1005.5,767.65,594.65
2018,6,7,13,0,907.0,138.0,5.6,20.1,996.0,809.32,627.04
2018,6,7,13,15,906.0,136.0,5.6,20.1,980.5,848.09,655.48
2018,6,7,13,30,905.0,134.0,5.6,20.1,965.0,884.14,681.57
2018,6,7,13,45,901.5,132.0,5.6,20.15,942.0,915.12,703.91
2018,6,7,14,0,898.0,130.0,5.6,20.2,919.0,942.9,724.02
2018,6,7,14,15,892.0,127.5,5.55,20.15,889.0,964.6,739.9
2018,6,7,14,30,886.0,125.0,5.5,20.1,859.0,982.77,753.44
2018,6,7,14,45,879.0,122.0,5.5,20.0,823.5,995.92,764.1
2018,6,7,15,0,872.0,119.0,5.5,19.9,788.0,1005.45,772.42
2018,6,7,15,15,860.0,116.5,5.5,19.9,747.0,1021.12,784.95
2018,6,7,15,30,848.0,114.0,5.5,19.9,706.0,1018.92,785.12
2018,6,7,15,45,835.0,110.0,5.4,19.45,661.0,1010.27,781.69
2018,6,7,16,0,822.0,106.0,5.3,19.0,616.0,998.03,775.88
2018,6,7,16,15,805.0,101.0,5.2,18.6,567.5,977.02,763.79
2018,6,7,16,30,788.0,96.0,5.1,18.2,519.0,952.72,749.36
2018,6,7,16,45,763.5,92.0,5.05,17.8,468.5,918.95,728.32
2018,6,7,17,0,739.0,88.0,5.0,17.4,418.0,889.41,710.07
2018,6,7,17,15,703.0,83.0,4.9,16.8,366.0,838.59,675.72
2018,6,7,17,30,667.0,78.0,4.8,16.2,314.0,786.22,639.25
2018,6,7,17,45,617.0,72.0,4.65,15.6,263.5,718.17,589.04
2018,6,7,18,0,567.0,66.0,4.5,15.0,213.0,650.04,536.65
2018,6,7,18,15,492.5,58.5,4.3,14.4,166.5,558.68,463.07
2018,6,7,18,30,418.0,51.0,4.1,13.8,120.0,469.48,387.91
2018,6,7,18,45,308.0,40.0,3.9,13.15,82.0,351.08,284.67
2018,6,7,19,0,198.0,29.0,3.7,12.5,44.0,235.97,146.98
2018,6,7,19,15,104.0,15.5,3.7,12.15,23.0,89.03,0.0
2018,6,7,19,30,10.0,2.0,3.7,11.8,2.0,0.0,0.0
2018,6,7,19,45,5.0,1.0,3.7,11.5,1.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,3.65,11.05,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,3.55,10.45,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.45,10.15,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.35,10.05,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.25,9.95,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,3.15,9.8,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,3.05,9.65,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,2.9,9.55,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,2.75,9.45,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,2.7,9.35,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,2.6,9.25,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,2.25,8.95,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.15,8.85,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.2,9.15,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,6,8,4,45,51.5,7.5,2.45,9.85,9.5,0.0,0.0
2018,6,8,5,0,103.0,15.0,2.6,10.2,19.0,11.8,0.0
2018,6,8,5,15,219.0,27.5,2.75,10.8,50.5,21.01,9.6
2018,6,8,5,30,335.0,40.0,2.9,11.4,82.0,32.79,22.87
2018,6,8,5,45,418.5,49.5,3.05,12.0,125.0,40.31,30.21
2018,6,8,6,0,502.0,59.0,3.2,12.6,168.0,47.84,37.24
2018,6,8,6,15,558.5,65.5,3.15,13.2,216.0,52.75,41.75
2018,6,8,6,30,615.0,72.0,3.1,13.8,264.0,57.68,46.08
2018,6,8,6,45,655.5,77.5,3.05,14.4,315.0,61.64,49.42
2018,6,8,7,0,696.0,83.0,3.0,15.0,366.0,65.56,52.62
2018,6,8,7,15,725.5,87.5,2.95,15.65,416.5,68.55,54.92
2018,6,8,7,30,755.0,92.0,2.9,16.3,467.0,77.32,62.21
2018,6,8,7,45,777.5,95.0,2.85,16.95,516.0,79.13,63.39
2018,6,8,8,0,800.0,98.0,2.8,17.6,565.0,80.88,64.51
2018,6,8,8,15,817.0,101.0,2.85,18.25,611.5,82.42,65.45
2018,6,8,8,30,834.0,104.0,2.9,18.9,658.0,83.86,66.31
2018,6,8,8,45,847.5,106.5,2.9,19.55,701.0,94.23,74.71
2018,6,8,9,0,861.0,109.0,2.9,20.2,744.0,95.58,75.45
2018,6,8,9,15,869.5,111.0,2.95,20.75,781.0,96.33,75.75
2018,6,8,9,30,878.0,113.0,3.0,21.3,818.0,96.92,75.92
2018,6,8,9,45,885.0,115.5,3.05,21.9,850.5,134.81,79.58
2018,6,8,10,0,892.0,118.0,3.1,22.5,883.0,189.67,108.51
2018,6,8,10,15,898.0,118.5,3.15,23.0,909.0,244.22,148.06
2018,6,8,10,30,904.0,119.0,3.2,23.5,935.0,299.35,193.28
2018,6,8,10,45,908.5,119.5,3.25,24.0,954.5,354.43,240.49
2018,6,8,11,0,913.0,120.0,3.3,24.5,974.0,409.55,287.9
2018,6,8,11,15,916.0,120.0,3.4,24.9,986.5,463.61,333.99
2018,6,8,11,30,919.0,120.0,3.5,25.3,999.0,517.18,378.61
2018,6,8,11,45,920.5,119.5,3.6,25.65,1004.5,568.98,420.8
2018,6,8,12,0,922.0,119.0,3.7,26.0,1010.0,619.77,461.06
2018,6,8,12,15,919.5,120.0,3.85,26.1,1007.0,667.92,498.95
2018,6,8,12,30,917.0,121.0,4.0,26.2,1004.0,714.32,534.73
2018,6,8,12,45,912.0,122.0,4.15,26.3,993.0,756.95,567.15
2018,6,8,13,0,907.0,123.0,4.3,26.4,982.0,797.14,597.27
2018,6,8,13,15,904.0,122.0,4.5,26.3,965.5,834.61,624.25
2018,6,8,13,30,901.0,121.0,4.7,26.2,949.0,869.3,649.86
2018,6,8,13,45,897.0,119.5,4.85,26.1,926.0,899.71,672.35
2018,6,8,14,0,893.0,118.0,5.0,26.0,903.0,926.96,692.82
2018,6,8,14,15,887.5,115.5,5.1,25.75,873.5,948.58,709.72
2018,6,8,14,30,882.0,113.0,5.2,25.5,844.0,966.75,724.46
2018,6,8,14,45,875.0,110.0,5.35,25.25,809.0,979.43,736.02
2018,6,8,15,0,868.0,107.0,5.5,25.0,774.0,988.52,745.34
2018,6,8,15,15,856.0,105.0,5.5,25.0,733.5,990.11,747.94
2018,6,8,15,30,844.0,103.0,5.5,25.0,693.0,988.13,748.28
2018,6,8,15,45,832.0,98.5,5.65,24.2,648.5,993.22,757.16
2018,6,8,16,0,820.0,94.0,5.8,23.4,604.0,981.19,754.2
2018,6,8,16,15,805.5,89.5,5.8,22.8,557.0,963.18,745.55
2018,6,8,16,30,791.0,85.0,5.8,22.2,510.0,941.93,734.58
2018,6,8,16,45,770.0,80.5,5.75,21.65,461.0,911.05,716.09
2018,6,8,17,0,749.0,76.0,5.7,21.1,412.0,877.47,695.31
2018,6,8,17,15,720.0,71.0,5.55,20.4,362.0,832.93,665.76
2018,6,8,17,30,691.0,66.0,5.4,19.7,312.0,786.52,633.92
2018,6,8,17,45,650.0,60.5,5.25,19.0,263.0,726.62,590.5
2018,6,8,18,0,609.0,55.0,5.1,18.3,214.0,673.38,550.25
2018,6,8,18,15,545.0,49.0,4.85,17.55,168.5,592.88,486.01
2018,6,8,18,30,481.0,43.0,4.6,16.8,123.0,514.48,420.2
2018,6,8,18,45,380.5,34.5,4.35,16.1,85.0,405.78,325.39
2018,6,8,19,0,280.0,26.0,4.1,15.4,47.0,295.24,188.28
2018,6,8,19,15,152.0,14.5,4.05,15.0,25.0,123.78,0.0
2018,6,8,19,30,24.0,3.0,4.0,14.6,3.0,0.0,0.0
2018,6,8,19,45,12.0,1.5,4.0,14.2,1.5,0.0,0.0
2018,6,8,20,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,3.95,13.6,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,3.85,13.15,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,3.75,12.8,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,3.65,12.55,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,3.55,12.35,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,3.45,12.2,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,3.4,12.05,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,3.35,11.95,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,3.3,11.85,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,3.25,11.8,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,3.2,11.75,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,3.15,11.7,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,3.1,11.65,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,3.15,11.6,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,3.4,11.75,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,9,4,45,5.5,4.0,3.8,12.05,4.0,0.0,0.0
2018,6,9,5,0,11.0,8.0,4.0,12.2,8.0,6.29,0.0
2018,6,9,5,15,5.5,8.0,4.2,12.45,8.0,6.28,0.0
2018,6,9,5,30,0.0,8.0,4.4,12.7,8.0,6.06,0.0
2018,6,9,5,45,0.0,9.5,4.6,12.95,9.5,7.2,0.73
2018,6,9,6,0,0.0,11.0,4.8,13.2,11.0,8.34,1.83
2018,6,9,6,15,0.0,25.0,4.85,13.4,25.0,19.03,11.48
2018,6,9,6,30,0.0,39.0,4.9,13.6,39.0,29.77,21.14
2018,6,9,6,45,19.5,91.5,4.95,13.8,99.5,67.76,54.99
2018,6,9,7,0,39.0,144.0,5.0,14.0,160.0,101.07,84.2
2018,6,9,7,15,44.0,169.0,5.0,14.1,189.0,116.68,97.54
2018,6,9,7,30,49.0,194.0,5.0,14.2,218.0,131.91,110.41
2018,6,9,7,45,67.5,218.0,4.95,14.3,255.0,146.55,122.62
2018,6,9,8,0,86.0,242.0,4.9,14.4,292.0,160.89,134.46
2018,6,9,8,15,165.0,266.5,4.95,14.7,372.5,168.71,140.56
2018,6,9,8,30,244.0,291.0,5.0,15.0,453.0,173.06,143.69
2018,6,9,8,45,286.5,303.5,5.0,15.25,506.0,178.74,147.97
2018,6,9,9,0,329.0,316.0,5.0,15.5,559.0,184.17,152.05
2018,6,9,9,15,347.0,326.5,5.05,15.95,594.5,187.65,154.37
2018,6,9,9,30,365.0,337.0,5.1,16.4,630.0,190.85,156.49
2018,6,9,9,45,411.0,338.0,5.1,16.85,680.5,199.6,145.32
2018,6,9,10,0,457.0,339.0,5.1,17.3,731.0,237.73,166.82
2018,6,9,10,15,499.0,337.5,5.15,17.8,777.5,279.52,196.22
2018,6,9,10,30,541.0,336.0,5.2,18.3,824.0,326.33,232.6
2018,6,9,10,45,624.5,296.0,5.25,18.75,871.5,362.86,261.67
2018,6,9,11,0,708.0,256.0,5.3,19.2,919.0,412.59,302.48
2018,6,9,11,15,637.5,306.0,5.4,19.45,909.0,461.02,345.28
2018,6,9,11,30,567.0,356.0,5.5,19.7,899.0,510.19,386.68
2018,6,9,11,45,589.0,331.5,5.6,20.0,898.0,547.01,417.43
2018,6,9,12,0,611.0,307.0,5.7,20.3,897.0,578.44,443.9
2018,6,9,12,15,457.0,379.5,5.75,20.3,820.5,580.69,446.57
2018,6,9,12,30,303.0,452.0,5.8,20.3,744.0,563.44,433.26
2018,6,9,12,45,431.0,399.0,5.85,20.3,810.0,644.85,496.98
2018,6,9,13,0,559.0,346.0,5.9,20.3,876.0,731.87,564.25
2018,6,9,13,15,693.5,262.5,5.95,20.25,908.0,804.17,621.26
2018,6,9,13,30,828.0,179.0,6.0,20.2,940.0,871.11,674.17
2018,6,9,13,45,779.5,199.5,6.05,20.2,901.5,881.96,682.51
2018,6,9,14,0,731.0,220.0,6.1,20.2,863.0,899.09,695.3
2018,6,9,14,15,599.0,268.0,6.15,20.05,783.5,848.54,657.87
2018,6,9,14,30,467.0,316.0,6.2,19.9,704.0,786.95,611.91
2018,6,9,14,45,511.0,282.5,6.2,19.8,690.0,815.02,635.76
2018,6,9,15,0,555.0,249.0,6.2,19.7,676.0,840.57,657.57
2018,6,9,15,15,524.5,244.0,6.2,19.7,630.5,818.74,642.6
2018,6,9,15,30,494.0,239.0,6.2,19.7,585.0,793.75,625.45
2018,6,9,15,45,477.0,227.0,6.25,19.25,543.0,772.13,612.43
2018,6,9,16,0,460.0,215.0,6.3,18.8,501.0,747.89,597.32
2018,6,9,16,15,531.5,173.5,6.25,18.4,479.0,777.74,624.87
2018,6,9,16,30,603.0,132.0,6.2,18.0,457.0,815.34,655.88
2018,6,9,16,45,579.5,124.0,6.15,17.65,411.5,779.83,631.62
2018,6,9,17,0,556.0,116.0,6.1,17.3,366.0,742.11,605.6
2018,6,9,17,15,498.0,111.0,5.95,16.85,314.5,661.22,545.23
2018,6,9,17,30,440.0,106.0,5.8,16.4,263.0,593.14,493.54
2018,6,9,17,45,404.0,92.0,5.65,15.9,219.0,534.3,447.76
2018,6,9,18,0,368.0,78.0,5.5,15.4,175.0,475.48,400.3
2018,6,9,18,15,334.0,64.5,5.25,14.85,138.5,419.7,353.32
2018,6,9,18,30,300.0,51.0,5.0,14.3,102.0,364.86,304.96
2018,6,9,18,45,228.0,39.0,4.75,13.8,70.5,283.34,230.88
2018,6,9,19,0,156.0,27.0,4.5,13.3,39.0,200.47,131.18
2018,6,9,19,15,86.0,15.5,4.35,13.0,21.5,75.83,0.0
2018,6,9,19,30,16.0,4.0,4.2,12.7,4.0,0.0,0.0
2018,6,9,19,45,8.0,2.0,4.0,12.4,2.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,3.65,12.05,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,3.3,11.95,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,2.85,11.65,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,2.35,11.15,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,1.75,9.95,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,1.7,9.75,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,1.7,9.15,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,1.85,8.45,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,1.9,8.25,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,1.95,8.1,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,2.15,8.35,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,6,10,4,45,26.5,7.0,2.5,9.0,8.0,0.0,0.0
2018,6,10,5,0,53.0,14.0,2.7,9.3,16.0,11.02,0.0
2018,6,10,5,15,132.5,27.5,2.85,9.9,41.5,20.73,9.55
2018,6,10,5,30,212.0,41.0,3.0,10.5,67.0,30.82,21.26
2018,6,10,5,45,280.0,53.0,3.15,11.05,104.0,39.75,29.83
2018,6,10,6,0,348.0,65.0,3.3,11.6,141.0,48.61,38.1
2018,6,10,6,15,404.0,75.5,3.4,12.35,185.5,56.27,45.05
2018,6,10,6,30,460.0,86.0,3.5,13.1,230.0,63.85,51.71
2018,6,10,6,45,548.5,88.0,3.6,13.85,289.5,67.54,54.76
2018,6,10,7,0,637.0,90.0,3.7,14.6,349.0,69.39,56.08
2018,6,10,7,15,687.5,93.0,3.7,15.3,406.0,71.49,57.58
2018,6,10,7,30,738.0,96.0,3.7,16.0,463.0,73.68,59.13
2018,6,10,7,45,768.5,98.0,3.75,16.65,514.5,80.99,65.09
2018,6,10,8,0,799.0,100.0,3.8,17.3,566.0,82.19,65.73
2018,6,10,8,15,816.5,103.0,3.75,17.9,613.0,83.69,66.64
2018,6,10,8,30,834.0,106.0,3.7,18.5,660.0,85.09,67.48
2018,6,10,8,45,848.0,108.0,3.7,19.05,703.0,85.69,67.65
2018,6,10,9,0,862.0,110.0,3.7,19.6,746.0,96.14,76.14
2018,6,10,9,15,874.0,111.0,3.65,20.05,784.5,96.48,76.11
2018,6,10,9,30,886.0,112.0,3.6,20.5,823.0,96.69,75.99
2018,6,10,9,45,896.0,112.0,3.6,21.0,856.0,133.4,78.7
2018,6,10,10,0,906.0,112.0,3.6,21.5,889.0,187.84,107.1
2018,6,10,10,15,912.0,112.5,3.55,21.9,915.5,243.02,147.3
2018,6,10,10,30,918.0,113.0,3.5,22.3,942.0,298.79,193.33
2018,6,10,10,45,922.5,113.0,3.5,22.65,961.5,354.21,241.29
2018,6,10,11,0,927.0,113.0,3.5,23.0,981.0,409.65,289.48
2018,6,10,11,15,931.0,112.0,3.5,23.25,993.5,464.09,336.35
2018,6,10,11,30,935.0,111.0,3.5,23.5,1006.0,518.08,381.74
2018,6,10,11,45,938.0,109.0,3.55,23.75,1011.5,570.25,424.66
2018,6,10,12,0,941.0,107.0,3.6,24.0,1017.0,621.45,465.65
2018,6,10,12,15,941.0,106.0,3.7,24.1,1014.5,670.3,504.26
2018,6,10,12,30,941.0,105.0,3.8,24.2,1012.0,717.46,540.76
2018,6,10,12,45,939.5,104.5,3.9,24.35,1002.5,762.0,574.53
2018,6,10,13,0,938.0,104.0,4.0,24.5,993.0,804.23,605.46
2018,6,10,13,15,935.0,102.5,4.1,24.45,976.0,841.88,632.15
2018,6,10,13,30,932.0,101.0,4.2,24.4,959.0,876.61,656.86
2018,6,10,13,45,927.5,100.0,4.3,24.35,935.5,907.45,678.95
2018,6,10,14,0,923.0,99.0,4.4,24.3,912.0,935.05,698.91
2018,6,10,14,15,917.0,97.0,4.5,24.1,882.0,956.93,715.52
2018,6,10,14,30,911.0,95.0,4.6,23.9,852.0,975.26,730.26
2018,6,10,14,45,903.0,93.0,4.7,23.7,816.0,988.09,741.47
2018,6,10,15,0,895.0,91.0,4.8,23.5,780.0,997.26,750.43
2018,6,10,15,15,884.0,89.5,4.8,23.5,740.0,1000.37,754.04
2018,6,10,15,30,873.0,88.0,4.8,23.5,700.0,999.87,755.41
2018,6,10,15,45,860.0,85.5,4.95,22.75,655.5,992.62,755.83
2018,6,10,16,0,847.0,83.0,5.1,22.0,611.0,981.9,753.92
2018,6,10,16,15,831.0,79.5,5.1,21.45,563.5,963.52,744.94
2018,6,10,16,30,815.0,76.0,5.1,20.9,516.0,941.97,733.71
2018,6,10,16,45,792.5,72.5,5.15,20.35,466.0,923.06,724.6
2018,6,10,17,0,770.0,69.0,5.2,19.8,416.0,889.09,704.29
2018,6,10,17,15,739.5,65.5,5.1,19.15,366.0,844.85,675.25
2018,6,10,17,30,709.0,62.0,5.0,18.5,316.0,798.79,643.96
2018,6,10,17,45,666.5,57.5,4.95,17.85,267.0,738.57,600.85
2018,6,10,18,0,624.0,53.0,4.9,17.2,218.0,677.78,555.23
2018,6,10,18,15,559.5,47.0,4.7,16.5,171.5,602.97,495.57
2018,6,10,18,30,495.0,41.0,4.5,15.8,125.0,523.91,429.35
2018,6,10,18,45,392.5,33.5,4.3,15.15,87.0,414.63,334.37
2018,6,10,19,0,290.0,26.0,4.1,14.5,49.0,305.55,204.79
2018,6,10,19,15,163.5,15.5,4.0,14.1,26.5,133.26,0.0
2018,6,10,19,30,37.0,5.0,3.9,13.7,4.0,0.0,0.0
2018,6,10,19,45,18.5,2.5,3.85,13.35,2.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,3.65,12.8,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,3.4,12.45,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,3.25,12.2,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,3.1,11.95,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,2.65,11.3,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,2.3,10.45,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,2.15,10.2,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,1.65,9.6,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,1.55,9.45,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,6,11,4,45,69.0,7.5,2.0,10.45,10.0,0.0,0.0
2018,6,11,5,0,138.0,15.0,2.2,10.8,20.0,11.8,0.0
2018,6,11,5,15,266.5,25.0,2.25,11.3,52.0,20.57,9.4
2018,6,11,5,30,395.0,35.0,2.3,11.8,84.0,28.93,19.51
2018,6,11,5,45,476.5,42.0,2.3,12.35,127.5,34.69,25.21
2018,6,11,6,0,558.0,49.0,2.3,12.9,171.0,40.55,30.72
2018,6,11,6,15,611.0,54.0,2.2,13.8,219.0,44.69,34.47
2018,6,11,6,30,664.0,59.0,2.1,14.7,267.0,52.86,41.64
2018,6,11,6,45,700.5,63.0,2.05,15.55,317.0,56.31,44.48
2018,6,11,7,0,737.0,67.0,2.0,16.4,367.0,59.74,47.22
2018,6,11,7,15,764.5,70.5,2.05,17.3,417.5,62.62,49.39
2018,6,11,7,30,792.0,74.0,2.1,18.2,468.0,65.45,51.48
2018,6,11,7,45,812.5,77.0,2.2,19.1,517.0,67.72,53.05
2018,6,11,8,0,833.0,80.0,2.3,20.0,566.0,78.2,61.6
2018,6,11,8,15,849.0,82.0,2.3,20.6,612.5,80.12,62.87
2018,6,11,8,30,865.0,84.0,2.3,21.2,659.0,81.91,64.04
2018,6,11,8,45,877.5,86.0,2.35,21.85,702.0,83.47,65.0
2018,6,11,9,0,890.0,88.0,2.4,22.5,745.0,84.88,65.84
2018,6,11,9,15,891.5,94.0,2.4,23.1,781.0,88.0,68.11
2018,6,11,9,30,893.0,100.0,2.4,23.7,817.0,90.77,70.09
2018,6,11,9,45,890.5,107.5,2.4,24.35,847.0,130.37,75.44
2018,6,11,10,0,888.0,115.0,2.4,25.0,877.0,186.72,105.29
2018,6,11,10,15,894.5,116.5,2.4,25.45,904.0,241.51,144.4
2018,6,11,10,30,901.0,118.0,2.4,25.9,931.0,296.99,189.18
2018,6,11,10,45,906.5,118.0,2.45,26.35,951.5,351.81,235.48
2018,6,11,11,0,912.0,118.0,2.5,26.8,972.0,406.77,282.08
2018,6,11,11,15,915.5,118.5,2.5,27.15,985.5,461.17,327.58
2018,6,11,11,30,919.0,119.0,2.5,27.5,999.0,515.16,371.57
2018,6,11,11,45,920.5,119.5,2.55,27.85,1005.0,567.53,413.25
2018,6,11,12,0,922.0,120.0,2.6,28.2,1011.0,618.96,452.98
2018,6,11,12,15,924.0,118.5,2.7,28.4,1010.0,668.15,490.53
2018,6,11,12,30,926.0,117.0,2.8,28.6,1009.0,715.88,526.17
2018,6,11,12,45,927.5,114.5,2.85,28.8,1001.0,760.75,558.84
2018,6,11,13,0,929.0,112.0,2.9,29.0,993.0,803.47,589.09
2018,6,11,13,15,926.5,111.0,3.0,29.1,977.0,841.88,615.15
2018,6,11,13,30,924.0,110.0,3.1,29.2,961.0,877.49,639.32
2018,6,11,13,45,920.0,109.0,3.15,29.3,938.0,908.83,660.35
2018,6,11,14,0,916.0,108.0,3.2,29.4,915.0,936.98,679.35
2018,6,11,14,15,906.0,109.0,3.3,29.35,885.0,958.25,694.7
2018,6,11,14,30,896.0,110.0,3.4,29.3,855.0,975.99,707.95
2018,6,11,14,45,892.0,105.5,3.45,29.2,820.5,990.32,718.95
2018,6,11,15,0,888.0,101.0,3.5,29.1,786.0,1001.01,727.77
2018,6,11,15,15,876.5,99.5,3.5,29.1,745.5,1003.87,731.06
2018,6,11,15,30,865.0,98.0,3.5,29.1,705.0,1003.13,732.23
2018,6,11,15,45,851.5,95.5,3.6,28.65,660.5,995.68,731.2
2018,6,11,16,0,838.0,93.0,3.7,28.2,616.0,997.99,736.79
2018,6,11,16,15,820.5,89.5,3.7,27.75,568.0,978.28,727.12
2018,6,11,16,30,803.0,86.0,3.7,27.3,520.0,955.33,715.38
2018,6,11,16,45,778.5,82.5,3.75,26.8,470.0,922.25,697.04
2018,6,11,17,0,754.0,79.0,3.8,26.3,420.0,886.5,676.47
2018,6,11,17,15,721.0,75.0,3.75,25.45,369.5,839.33,647.61
2018,6,11,17,30,688.0,71.0,3.7,24.6,319.0,796.95,621.19
2018,6,11,17,45,641.5,66.0,3.7,23.75,269.0,733.37,578.13
2018,6,11,18,0,595.0,61.0,3.7,22.9,219.0,669.63,532.77
2018,6,11,18,15,525.0,54.5,3.7,21.75,172.5,583.23,467.94
2018,6,11,18,30,455.0,48.0,3.7,20.6,126.0,498.97,400.94
2018,6,11,18,45,348.5,38.5,3.75,19.5,87.0,384.25,305.21
2018,6,11,19,0,242.0,29.0,3.8,18.4,48.0,270.69,181.73
2018,6,11,19,15,133.0,16.5,3.85,17.7,26.0,111.53,0.0
2018,6,11,19,30,24.0,4.0,3.9,17.0,4.0,0.0,0.0
2018,6,11,19,45,12.0,2.0,3.95,16.3,2.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,3.95,15.3,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,3.4,13.85,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,3.0,13.35,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,2.85,13.05,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,2.35,12.3,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,2.25,12.05,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.55,11.25,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.45,11.1,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,6,12,4,45,76.5,8.0,1.95,12.2,10.5,0.0,0.0
2018,6,12,5,0,153.0,16.0,2.1,12.6,21.0,12.59,0.0
2018,6,12,5,15,287.0,25.5,2.2,13.25,54.0,21.06,9.66
2018,6,12,5,30,421.0,35.0,2.3,13.9,87.0,29.07,19.44
2018,6,12,5,45,504.0,41.0,2.45,14.55,131.0,34.1,24.44
2018,6,12,6,0,587.0,47.0,2.6,15.2,175.0,42.59,32.22
2018,6,12,6,15,639.5,52.0,2.5,16.0,224.0,47.11,36.28
2018,6,12,6,30,692.0,57.0,2.4,16.8,273.0,51.65,40.21
2018,6,12,6,45,729.0,60.5,2.3,17.65,324.0,54.83,42.8
2018,6,12,7,0,766.0,64.0,2.2,18.5,375.0,58.03,45.31
2018,6,12,7,15,792.5,67.0,2.2,19.65,426.0,60.66,47.22
2018,6,12,7,30,819.0,70.0,2.2,20.8,477.0,70.38,55.15
2018,6,12,7,45,838.5,72.5,2.15,21.95,526.5,73.07,56.97
2018,6,12,8,0,858.0,75.0,2.1,23.1,576.0,75.63,58.66
2018,6,12,8,15,873.5,77.0,2.2,23.95,622.5,77.65,59.95
2018,6,12,8,30,889.0,79.0,2.3,24.8,669.0,79.55,61.13
2018,6,12,8,45,900.5,81.0,2.4,25.6,712.5,81.2,62.12
2018,6,12,9,0,912.0,83.0,2.5,26.4,756.0,82.7,63.0
2018,6,12,9,15,921.0,84.5,2.6,27.0,794.0,83.7,63.51
2018,6,12,9,30,930.0,86.0,2.7,27.6,832.0,84.56,63.93
2018,6,12,9,45,937.5,86.5,2.8,28.2,865.0,122.24,67.02
2018,6,12,10,0,945.0,87.0,2.9,28.8,898.0,178.52,95.37
2018,6,12,10,15,950.0,88.5,3.0,29.2,925.0,235.87,135.98
2018,6,12,10,30,955.0,90.0,3.1,29.6,952.0,293.72,182.46
2018,6,12,10,45,958.0,90.5,3.2,30.05,971.5,350.64,230.39
2018,6,12,11,0,961.0,91.0,3.3,30.5,991.0,407.39,278.4
2018,6,12,11,15,963.0,92.0,3.4,30.65,1004.0,463.68,325.73
2018,6,12,11,30,965.0,93.0,3.5,30.8,1017.0,519.31,371.5
2018,6,12,11,45,965.5,93.5,3.6,30.95,1022.5,572.99,414.68
2018,6,12,12,0,966.0,94.0,3.7,31.1,1028.0,625.49,455.83
2018,6,12,12,15,964.5,95.0,3.8,31.1,1026.0,675.73,494.6
2018,6,12,12,30,963.0,96.0,3.9,31.1,1024.0,724.19,531.24
2018,6,12,12,45,959.0,97.5,4.0,31.05,1014.5,769.26,564.88
2018,6,12,13,0,955.0,99.0,4.1,31.0,1005.0,811.89,595.56
2018,6,12,13,15,952.0,98.5,4.2,30.85,988.5,850.94,622.75
2018,6,12,13,30,949.0,98.0,4.3,30.7,972.0,887.11,648.02
2018,6,12,13,45,945.0,96.5,4.35,30.55,948.5,918.44,669.89
2018,6,12,14,0,941.0,95.0,4.4,30.4,925.0,946.48,689.67
2018,6,12,14,15,935.0,94.0,4.45,30.15,895.5,969.79,706.72
2018,6,12,14,30,929.0,93.0,4.5,29.9,866.0,989.58,721.63
2018,6,12,14,45,922.0,91.5,4.55,29.65,831.0,1004.3,733.39
2018,6,12,15,0,915.0,90.0,4.6,29.4,796.0,1015.38,742.96
2018,6,12,15,15,904.5,88.5,4.6,29.4,755.5,1019.32,747.03
2018,6,12,15,30,894.0,87.0,4.6,29.4,715.0,1019.6,748.89
2018,6,12,15,45,881.5,84.5,4.55,28.7,670.5,1013.05,748.24
2018,6,12,16,0,869.0,82.0,4.5,28.0,626.0,1002.96,745.39
2018,6,12,16,15,853.5,79.5,4.45,27.45,578.5,986.41,737.84
2018,6,12,16,30,838.0,77.0,4.4,26.9,531.0,966.66,728.16
2018,6,12,16,45,815.5,74.0,4.35,26.3,480.5,948.39,719.58
2018,6,12,17,0,793.0,71.0,4.3,25.7,430.0,914.93,700.24
2018,6,12,17,15,763.5,67.0,4.25,24.8,379.0,870.71,673.66
2018,6,12,17,30,734.0,63.0,4.2,23.9,328.0,824.53,644.71
2018,6,12,17,45,690.0,59.0,4.15,23.0,277.5,763.03,603.14
2018,6,12,18,0,646.0,55.0,4.1,22.1,227.0,700.84,558.89
2018,6,12,18,15,581.0,49.0,4.05,21.05,179.5,625.36,502.06
2018,6,12,18,30,516.0,43.0,4.0,20.0,132.0,545.02,437.86
2018,6,12,18,45,410.5,36.0,3.9,18.95,92.5,432.75,343.76
2018,6,12,19,0,305.0,29.0,3.8,17.9,53.0,321.28,219.42
2018,6,12,19,15,172.0,17.0,3.9,17.2,29.0,140.92,0.0
2018,6,12,19,30,39.0,5.0,4.0,16.5,5.0,3.93,0.0
2018,6,12,19,45,19.5,2.5,4.05,15.85,2.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,4.05,14.85,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,4.0,14.15,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
