Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,22,5,30,210.0,26.0,3.0,15.9,41.0,19.87,7.26
2018,7,22,5,45,308.5,36.0,3.1,16.35,77.5,29.38,19.34
2018,7,22,6,0,407.0,46.0,3.2,16.8,114.0,37.44,27.05
2018,7,22,6,15,473.0,53.5,3.2,17.3,158.5,43.28,32.51
2018,7,22,6,30,539.0,61.0,3.2,17.8,203.0,49.13,37.78
2018,7,22,6,45,585.5,67.0,3.15,18.35,251.5,53.63,41.68
2018,7,22,7,0,632.0,73.0,3.1,18.9,300.0,58.09,45.42
2018,7,22,7,15,666.0,77.0,3.15,19.5,349.0,60.92,47.64
2018,7,22,7,30,700.0,81.0,3.2,20.1,398.0,68.96,54.29
2018,7,22,7,45,725.0,84.5,3.3,20.7,446.5,71.36,56.01
2018,7,22,8,0,750.0,88.0,3.4,21.3,495.0,73.69,57.66
2018,7,22,8,15,769.5,91.0,3.45,21.9,541.5,75.48,58.84
2018,7,22,8,30,789.0,94.0,3.5,22.5,588.0,77.19,59.94
2018,7,22,8,45,803.5,96.5,3.55,23.05,631.0,78.36,60.61
2018,7,22,9,0,818.0,99.0,3.6,23.6,674.0,89.17,69.31
2018,7,22,9,15,828.0,102.0,3.65,24.1,712.5,90.75,70.31
2018,7,22,9,30,838.0,105.0,3.7,24.6,751.0,92.16,71.17
2018,7,22,9,45,844.5,108.0,3.75,25.1,784.0,93.27,71.79
2018,7,22,10,0,851.0,111.0,3.8,25.6,817.0,140.78,80.04
2018,7,22,10,15,857.0,113.0,3.9,25.9,844.5,194.45,111.13
2018,7,22,10,30,863.0,115.0,4.0,26.2,872.0,248.86,152.05
2018,7,22,10,45,867.0,116.5,4.05,26.55,893.0,303.03,197.11
2018,7,22,11,0,871.0,118.0,4.1,26.9,914.0,357.34,243.74
2018,7,22,11,15,874.0,118.5,4.2,27.1,928.5,410.63,289.79
2018,7,22,11,30,877.0,119.0,4.3,27.3,943.0,463.56,334.82
2018,7,22,11,45,878.5,119.5,4.35,27.5,950.0,515.23,377.82
2018,7,22,12,0,880.0,120.0,4.4,27.7,957.0,566.02,419.0
2018,7,22,12,15,882.5,118.0,4.5,27.8,957.5,614.6,457.81
2018,7,22,12,30,885.0,116.0,4.6,27.9,958.0,661.85,494.86
2018,7,22,12,45,886.5,114.0,4.7,28.05,951.5,706.83,529.42
2018,7,22,13,0,888.0,112.0,4.8,28.2,945.0,749.87,561.98
2018,7,22,13,15,885.0,111.0,4.9,28.15,930.0,788.08,590.21
2018,7,22,13,30,882.0,110.0,5.0,28.1,915.0,823.61,615.72
2018,7,22,13,45,877.5,109.0,5.1,28.05,893.5,855.01,638.43
2018,7,22,14,0,873.0,108.0,5.2,28.0,872.0,883.33,659.12
2018,7,22,14,15,866.5,106.0,5.25,27.7,843.5,905.66,676.22
2018,7,22,14,30,860.0,104.0,5.3,27.4,815.0,924.56,691.17
2018,7,22,14,45,851.5,102.5,5.4,27.1,781.5,938.61,703.3
2018,7,22,15,0,843.0,101.0,5.5,26.8,748.0,949.14,713.25
2018,7,22,15,15,831.5,99.0,5.5,26.8,709.0,952.63,717.07
2018,7,22,15,30,820.0,97.0,5.5,26.8,670.0,952.58,718.65
2018,7,22,15,45,805.5,94.5,5.55,25.9,626.5,945.43,718.44
2018,7,22,16,0,791.0,92.0,5.6,25.0,583.0,948.05,725.21
2018,7,22,16,15,772.0,89.0,5.55,24.45,536.5,928.95,715.17
2018,7,22,16,30,753.0,86.0,5.5,23.9,490.0,906.67,702.95
2018,7,22,16,45,728.0,82.5,5.5,23.4,441.5,874.7,683.77
2018,7,22,17,0,703.0,79.0,5.5,22.9,393.0,840.1,662.33
2018,7,22,17,15,669.5,74.5,5.4,22.3,344.0,799.42,635.58
2018,7,22,17,30,636.0,70.0,5.3,21.7,295.0,751.74,602.74
2018,7,22,17,45,589.5,64.0,5.25,21.15,246.5,688.36,556.71
2018,7,22,18,0,543.0,58.0,5.2,20.6,198.0,624.89,508.5
2018,7,22,18,15,475.5,51.0,5.05,20.05,154.0,541.57,441.82
2018,7,22,18,30,408.0,44.0,4.9,19.5,110.0,460.45,373.65
2018,7,22,18,45,309.0,34.0,4.8,18.95,74.0,352.69,278.85
2018,7,22,19,0,210.0,24.0,4.7,18.4,38.0,237.78,120.22
2018,7,22,19,15,111.5,13.0,4.65,18.05,20.0,94.44,0.0
2018,7,22,19,30,13.0,2.0,4.6,17.7,2.0,0.0,0.0
2018,7,22,19,45,6.5,1.0,4.55,17.4,1.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,4.5,17.1,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,4.45,16.9,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,4.4,16.7,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,4.35,16.55,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,4.3,16.4,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,4.2,16.25,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,4.1,16.1,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,3.85,15.65,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,3.7,15.35,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,3.7,15.15,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,3.7,14.65,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,3.3,13.85,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,3.15,13.7,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,3.15,13.65,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,7,23,4,45,9.0,1.0,3.2,13.75,1.0,0.0,0.0
2018,7,23,5,0,18.0,2.0,3.2,13.8,2.0,0.0,0.0
2018,7,23,5,15,138.0,13.5,3.3,14.3,22.5,10.62,0.0
2018,7,23,5,30,258.0,25.0,3.4,14.8,43.0,20.67,7.12
2018,7,23,5,45,359.5,33.5,3.45,15.25,80.5,27.59,17.85
2018,7,23,6,0,461.0,42.0,3.5,15.7,118.0,34.63,24.7
2018,7,23,6,15,527.0,48.0,3.55,16.35,163.5,39.53,29.32
2018,7,23,6,30,593.0,54.0,3.6,17.0,209.0,44.5,33.81
2018,7,23,6,45,638.0,59.0,3.6,17.6,258.5,52.53,40.84
2018,7,23,7,0,683.0,64.0,3.6,18.2,308.0,56.82,44.44
2018,7,23,7,15,715.0,67.5,3.6,18.9,358.0,59.74,46.73
2018,7,23,7,30,747.0,71.0,3.6,19.6,408.0,62.65,48.95
2018,7,23,7,45,771.5,74.0,3.65,20.35,457.5,65.02,50.66
2018,7,23,8,0,796.0,77.0,3.7,21.1,507.0,67.34,52.3
2018,7,23,8,15,814.0,79.5,3.7,21.85,554.0,77.4,60.49
2018,7,23,8,30,832.0,82.0,3.7,22.6,601.0,79.66,62.01
2018,7,23,8,45,846.0,84.0,3.75,23.4,645.0,81.37,63.05
2018,7,23,9,0,860.0,86.0,3.8,24.2,689.0,82.95,63.98
2018,7,23,9,15,872.0,87.0,3.85,24.85,728.5,83.76,64.32
2018,7,23,9,30,884.0,88.0,3.9,25.5,768.0,84.46,64.58
2018,7,23,9,45,894.0,88.0,3.95,26.15,802.5,84.45,64.27
2018,7,23,10,0,904.0,88.0,4.0,26.8,837.0,131.65,71.48
2018,7,23,10,15,910.0,89.5,4.0,27.25,865.5,187.86,103.45
2018,7,23,10,30,916.0,91.0,4.0,27.7,894.0,244.79,145.89
2018,7,23,10,45,920.0,92.0,4.05,28.2,915.5,301.43,192.71
2018,7,23,11,0,924.0,93.0,4.1,28.7,937.0,358.14,241.08
2018,7,23,11,15,926.0,95.0,4.15,29.0,952.0,414.62,289.42
2018,7,23,11,30,928.0,97.0,4.2,29.3,967.0,470.59,336.49
2018,7,23,11,45,928.5,97.5,4.3,29.55,974.0,524.12,380.75
2018,7,23,12,0,929.0,98.0,4.4,29.8,981.0,576.55,422.98
2018,7,23,12,15,926.5,100.0,4.5,29.75,980.5,627.01,463.16
2018,7,23,12,30,924.0,102.0,4.6,29.7,980.0,675.74,501.22
2018,7,23,12,45,919.0,105.0,4.75,29.7,972.0,721.62,536.61
2018,7,23,13,0,914.0,108.0,4.9,29.7,964.0,765.19,569.77
2018,7,23,13,15,912.0,106.5,5.0,29.45,949.5,804.76,599.07
2018,7,23,13,30,910.0,105.0,5.1,29.2,935.0,841.61,625.82
2018,7,23,13,45,906.0,104.5,5.25,28.95,913.5,874.79,650.43
2018,7,23,14,0,902.0,104.0,5.4,28.7,892.0,904.86,673.06
2018,7,23,14,15,897.0,102.0,5.45,28.45,864.0,929.34,691.45
2018,7,23,14,30,892.0,100.0,5.5,28.2,836.0,950.36,707.68
2018,7,23,14,45,884.5,97.5,5.55,27.9,801.5,964.96,719.87
2018,7,23,15,0,877.0,95.0,5.6,27.6,767.0,975.89,729.79
2018,7,23,15,15,866.0,93.0,5.6,27.6,727.0,980.26,734.23
2018,7,23,15,30,855.0,91.0,5.6,27.6,687.0,980.98,736.37
2018,7,23,15,45,841.0,89.5,5.5,26.8,643.5,975.66,736.31
2018,7,23,16,0,827.0,88.0,5.4,26.0,600.0,966.9,734.02
2018,7,23,16,15,809.0,85.0,5.3,25.4,552.5,961.72,733.75
2018,7,23,16,30,791.0,82.0,5.2,24.8,505.0,940.33,722.2
2018,7,23,16,45,765.5,78.5,5.1,24.15,455.0,907.58,702.72
2018,7,23,17,0,740.0,75.0,5.0,23.5,405.0,872.1,680.98
2018,7,23,17,15,707.0,71.0,4.9,22.85,354.5,826.09,651.03
2018,7,23,17,30,674.0,67.0,4.8,22.2,304.0,778.17,618.71
2018,7,23,17,45,625.0,62.0,4.7,21.55,254.0,719.27,576.75
2018,7,23,18,0,576.0,57.0,4.6,20.9,204.0,654.1,527.95
2018,7,23,18,15,504.5,50.0,4.5,20.25,158.0,566.3,458.89
2018,7,23,18,30,433.0,43.0,4.4,19.6,112.0,480.91,388.08
2018,7,23,18,45,324.0,33.5,4.3,19.0,75.0,364.65,286.51
2018,7,23,19,0,215.0,24.0,4.2,18.4,38.0,240.06,109.74
2018,7,23,19,15,115.0,13.0,4.2,18.0,20.0,97.07,0.0
2018,7,23,19,30,15.0,2.0,4.2,17.6,2.0,0.0,0.0
2018,7,23,19,45,7.5,1.0,4.15,17.2,1.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,4.1,16.8,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,4.05,16.55,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,4.0,16.3,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,3.95,16.1,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,3.95,15.75,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,4.0,15.35,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,4.0,15.05,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,4.0,14.95,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,4.0,14.85,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,3.95,14.7,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,3.55,14.2,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,3.45,14.2,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,3.35,14.2,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,3.25,14.2,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,3.25,14.3,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,24,4,45,8.0,1.0,3.35,14.5,1.0,0.0,0.0
2018,7,24,5,0,16.0,2.0,3.4,14.6,2.0,0.0,0.0
2018,7,24,5,15,127.0,13.5,3.45,15.0,21.5,10.62,0.0
2018,7,24,5,30,238.0,25.0,3.5,15.4,41.0,20.65,6.23
2018,7,24,5,45,340.0,34.0,3.55,15.8,78.0,27.94,18.03
2018,7,24,6,0,442.0,43.0,3.6,16.2,115.0,35.32,25.22
2018,7,24,6,15,510.5,50.0,3.6,16.8,161.0,40.94,30.49
2018,7,24,6,30,579.0,57.0,3.6,17.4,207.0,46.6,35.6
2018,7,24,6,45,626.0,62.0,3.65,17.95,256.5,50.55,39.04
2018,7,24,7,0,673.0,67.0,3.7,18.5,306.0,58.99,46.29
2018,7,24,7,15,706.5,71.0,3.65,19.1,356.5,62.22,48.85
2018,7,24,7,30,740.0,75.0,3.6,19.7,407.0,65.41,51.33
2018,7,24,7,45,765.5,77.5,3.55,20.35,456.5,67.34,52.66
2018,7,24,8,0,791.0,80.0,3.5,21.0,506.0,69.26,53.97
2018,7,24,8,15,810.5,82.0,3.55,21.7,553.5,78.88,61.79
2018,7,24,8,30,830.0,84.0,3.6,22.4,601.0,80.83,63.05
2018,7,24,8,45,845.5,86.0,3.6,23.15,645.5,82.56,64.11
2018,7,24,9,0,861.0,88.0,3.6,23.9,690.0,84.15,65.06
2018,7,24,9,15,868.5,91.0,3.7,24.5,728.5,85.93,66.22
2018,7,24,9,30,876.0,94.0,3.8,25.1,767.0,87.53,67.22
2018,7,24,9,45,880.0,98.5,3.9,25.7,800.5,89.61,68.63
2018,7,24,10,0,884.0,103.0,4.0,26.3,834.0,136.87,76.71
2018,7,24,10,15,891.5,103.5,4.05,26.75,862.5,191.88,107.61
2018,7,24,10,30,899.0,104.0,4.1,27.2,891.0,247.76,149.07
2018,7,24,10,45,905.0,104.0,4.2,27.65,913.0,303.63,195.23
2018,7,24,11,0,911.0,104.0,4.3,28.1,935.0,359.8,243.2
2018,7,24,11,15,915.0,104.5,4.35,28.35,950.5,415.61,291.13
2018,7,24,11,30,919.0,105.0,4.4,28.6,966.0,471.11,338.01
2018,7,24,11,45,921.0,105.0,4.5,28.85,973.5,524.8,382.52
2018,7,24,12,0,923.0,105.0,4.6,29.1,981.0,577.55,425.2
2018,7,24,12,15,922.0,106.0,4.7,29.1,981.0,628.11,465.65
2018,7,24,12,30,921.0,107.0,4.8,29.1,981.0,677.06,504.0
2018,7,24,12,45,918.5,107.5,4.9,29.15,973.0,722.76,539.17
2018,7,24,13,0,916.0,108.0,5.0,29.2,965.0,766.22,572.12
2018,7,24,13,15,913.5,107.5,5.05,29.05,950.5,806.39,601.46
2018,7,24,13,30,911.0,107.0,5.1,28.9,936.0,843.86,628.17
2018,7,24,13,45,907.5,105.0,5.2,28.75,914.0,876.24,651.7
2018,7,24,14,0,904.0,103.0,5.3,28.6,892.0,905.44,673.18
2018,7,24,14,15,898.5,101.5,5.35,28.35,864.0,930.02,691.63
2018,7,24,14,30,893.0,100.0,5.4,28.1,836.0,951.15,707.92
2018,7,24,14,45,885.0,99.0,5.45,27.85,802.0,966.91,720.75
2018,7,24,15,0,877.0,98.0,5.5,27.6,768.0,979.09,731.37
2018,7,24,15,15,866.0,95.5,5.5,27.6,728.0,983.03,735.5
2018,7,24,15,30,855.0,93.0,5.5,27.6,688.0,983.27,737.33
2018,7,24,15,45,842.0,90.5,5.55,26.6,644.0,977.87,738.82
2018,7,24,16,0,829.0,88.0,5.6,25.6,600.0,968.96,738.03
2018,7,24,16,15,813.0,84.5,5.55,25.05,553.0,965.19,738.96
2018,7,24,16,30,797.0,81.0,5.5,24.5,506.0,945.17,728.52
2018,7,24,16,45,774.0,77.5,5.45,23.9,456.5,914.91,710.92
2018,7,24,17,0,751.0,74.0,5.4,23.3,407.0,881.85,691.0
2018,7,24,17,15,719.0,70.0,5.3,22.7,356.5,836.68,661.4
2018,7,24,17,30,687.0,66.0,5.2,22.1,306.0,789.54,629.41
2018,7,24,17,45,642.5,60.0,5.1,21.5,256.0,732.98,588.93
2018,7,24,18,0,598.0,54.0,5.0,20.9,206.0,670.1,541.56
2018,7,24,18,15,530.0,47.5,4.85,20.3,160.0,585.67,474.57
2018,7,24,18,30,462.0,41.0,4.7,19.7,114.0,503.49,405.72
2018,7,24,18,45,356.0,32.0,4.55,19.15,76.5,389.67,304.74
2018,7,24,19,0,250.0,23.0,4.4,18.6,39.0,265.69,106.09
2018,7,24,19,15,133.0,13.0,4.4,18.3,20.5,110.64,0.0
2018,7,24,19,30,16.0,3.0,4.4,18.0,2.0,0.0,0.0
2018,7,24,19,45,8.0,1.5,4.4,17.7,1.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,4.4,17.4,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,4.35,17.25,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,4.3,17.1,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,4.3,16.9,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,4.3,16.7,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,4.2,16.55,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,4.1,16.4,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,4.05,16.25,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,3.9,15.95,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,3.75,15.7,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,3.4,14.95,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,3.4,14.65,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,3.4,14.35,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,3.35,14.1,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,3.1,13.65,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,3.05,13.7,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,25,4,45,11.5,1.5,3.15,13.9,1.0,0.0,0.0
2018,7,25,5,0,23.0,3.0,3.2,14.0,2.0,0.0,0.0
2018,7,25,5,15,164.0,13.0,3.2,14.5,22.5,10.23,0.0
2018,7,25,5,30,305.0,23.0,3.2,15.0,43.0,19.15,4.44
2018,7,25,5,45,410.5,30.0,3.2,15.45,81.5,25.0,15.5
2018,7,25,6,0,516.0,37.0,3.2,15.9,120.0,33.71,23.83
2018,7,25,6,15,580.5,42.5,3.15,16.7,167.0,38.78,28.59
2018,7,25,6,30,645.0,48.0,3.1,17.5,214.0,43.92,33.23
2018,7,25,6,45,687.0,52.0,3.05,18.25,264.0,47.65,36.45
2018,7,25,7,0,729.0,56.0,3.0,19.0,314.0,51.41,39.57
2018,7,25,7,15,759.0,59.5,2.95,20.0,365.0,54.59,42.06
2018,7,25,7,30,789.0,63.0,2.9,21.0,416.0,57.74,44.45
2018,7,25,7,45,810.5,66.0,2.9,22.05,466.0,67.44,52.39
2018,7,25,8,0,832.0,69.0,2.9,23.1,516.0,70.56,54.6
2018,7,25,8,15,848.5,72.0,2.9,24.0,564.0,73.42,56.61
2018,7,25,8,30,865.0,75.0,2.9,24.9,612.0,76.14,58.48
2018,7,25,8,45,877.0,77.0,2.95,25.8,656.0,77.96,59.6
2018,7,25,9,0,889.0,79.0,3.0,26.7,700.0,79.65,60.6
2018,7,25,9,15,896.0,82.5,3.0,27.55,739.0,81.92,62.09
2018,7,25,9,30,903.0,86.0,3.0,28.4,778.0,83.98,63.41
2018,7,25,9,45,906.5,90.0,3.05,29.25,811.5,85.99,64.68
2018,7,25,10,0,910.0,94.0,3.1,30.1,845.0,132.87,72.13
2018,7,25,10,15,915.5,95.5,3.2,30.8,873.5,189.6,103.15
2018,7,25,10,30,921.0,97.0,3.3,31.5,902.0,247.0,144.77
2018,7,25,10,45,925.0,98.5,3.35,32.25,924.0,304.49,191.05
2018,7,25,11,0,929.0,100.0,3.4,33.0,946.0,362.06,238.82
2018,7,25,11,15,931.5,101.0,3.55,33.4,961.0,418.66,286.22
2018,7,25,11,30,934.0,102.0,3.7,33.8,976.0,474.77,332.4
2018,7,25,11,45,935.0,102.5,3.8,34.2,983.0,529.14,376.1
2018,7,25,12,0,936.0,103.0,3.9,34.6,990.0,582.45,417.76
2018,7,25,12,15,936.5,102.5,4.1,34.6,990.0,633.49,457.6
2018,7,25,12,30,937.0,102.0,4.3,34.6,990.0,682.93,495.44
2018,7,25,12,45,936.0,101.5,4.45,34.55,982.5,729.52,530.52
2018,7,25,13,0,935.0,101.0,4.6,34.5,975.0,773.9,563.47
2018,7,25,13,15,932.0,100.5,4.8,34.25,960.0,814.31,592.75
2018,7,25,13,30,929.0,100.0,5.0,34.0,945.0,851.91,619.95
2018,7,25,13,45,924.0,100.0,5.15,33.75,923.0,885.33,644.19
2018,7,25,14,0,919.0,100.0,5.3,33.5,901.0,915.55,666.45
2018,7,25,14,15,864.5,125.0,5.4,33.0,858.5,921.6,673.16
2018,7,25,14,30,810.0,150.0,5.5,32.5,816.0,937.1,686.51
2018,7,25,14,45,806.0,143.5,5.6,32.0,782.5,950.96,698.92
2018,7,25,15,0,802.0,137.0,5.7,31.5,749.0,961.19,709.11
2018,7,25,15,15,815.5,122.0,5.7,31.5,715.5,975.9,720.46
2018,7,25,15,30,829.0,107.0,5.7,31.5,682.0,986.62,729.28
2018,7,25,15,45,835.0,96.5,5.8,30.05,643.0,977.83,730.11
2018,7,25,16,0,841.0,86.0,5.9,28.6,604.0,978.78,737.83
2018,7,25,16,15,823.5,83.0,5.9,27.45,556.5,973.99,740.17
2018,7,25,16,30,806.0,80.0,5.9,26.3,509.0,953.05,731.3
2018,7,25,16,45,780.5,76.5,5.85,25.2,458.0,920.18,713.37
2018,7,25,17,0,755.0,73.0,5.8,24.1,407.0,884.54,693.02
2018,7,25,17,15,716.0,69.5,5.7,23.0,354.5,833.05,660.06
2018,7,25,17,30,677.0,66.0,5.6,21.9,302.0,779.8,624.57
2018,7,25,17,45,635.5,60.5,5.5,20.85,253.5,727.15,587.72
2018,7,25,18,0,594.0,55.0,5.4,19.8,205.0,667.97,543.62
2018,7,25,18,15,515.5,49.0,5.2,19.25,158.0,574.88,468.92
2018,7,25,18,30,437.0,43.0,5.0,18.7,111.0,484.37,392.65
2018,7,25,18,45,308.0,32.5,4.85,18.2,72.0,350.3,274.7
2018,7,25,19,0,179.0,22.0,4.7,17.7,33.0,206.47,66.93
2018,7,25,19,15,89.5,11.0,4.6,17.45,16.5,76.2,0.0
2018,7,25,19,30,0.0,0.0,4.5,17.2,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,4.4,16.95,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,4.3,16.7,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,4.25,16.55,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,4.2,16.4,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,4.2,16.2,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,4.2,15.85,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,4.2,15.55,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,4.15,15.25,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,4.1,14.95,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,4.05,14.7,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,3.85,13.75,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,3.75,13.7,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,3.65,13.7,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,3.55,13.7,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,3.45,13.75,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,3.35,13.9,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,7,26,4,45,6.0,1.0,3.3,14.1,1.0,0.0,0.0
2018,7,26,5,0,12.0,2.0,3.3,14.2,2.0,0.0,0.0
2018,7,26,5,15,111.0,13.0,3.3,14.55,19.5,10.23,0.0
2018,7,26,5,30,210.0,24.0,3.3,14.9,37.0,19.79,3.6
2018,7,26,5,45,314.5,34.5,3.25,15.3,74.0,28.31,18.22
2018,7,26,6,0,419.0,45.0,3.2,15.7,111.0,36.85,26.55
2018,7,26,6,15,488.0,52.5,3.2,16.4,156.5,42.74,32.1
2018,7,26,6,30,557.0,60.0,3.2,17.1,202.0,48.67,37.46
2018,7,26,6,45,602.5,66.5,3.15,17.8,251.5,53.57,41.72
2018,7,26,7,0,648.0,73.0,3.1,18.5,301.0,58.42,45.79
2018,7,26,7,15,681.0,78.5,3.05,19.25,351.5,62.29,48.9
2018,7,26,7,30,714.0,84.0,3.0,20.0,402.0,71.53,56.56
2018,7,26,7,45,737.5,89.0,2.95,20.8,451.5,74.92,59.07
2018,7,26,8,0,761.0,94.0,2.9,21.6,501.0,78.17,61.42
2018,7,26,8,15,779.5,98.0,2.95,22.35,548.5,80.49,62.98
2018,7,26,8,30,798.0,102.0,3.0,23.1,596.0,82.68,64.42
2018,7,26,8,45,811.5,105.5,3.05,23.85,640.0,84.29,65.37
2018,7,26,9,0,825.0,109.0,3.1,24.6,684.0,85.76,66.22
2018,7,26,9,15,832.0,114.5,3.15,25.3,723.0,88.06,67.75
2018,7,26,9,30,839.0,120.0,3.2,26.0,762.0,90.12,69.1
2018,7,26,9,45,841.5,126.0,3.25,26.75,795.0,92.07,70.34
2018,7,26,10,0,844.0,132.0,3.3,27.5,828.0,145.93,85.31
2018,7,26,10,15,851.0,134.0,3.4,28.0,856.5,199.93,114.94
2018,7,26,10,30,858.0,136.0,3.5,28.5,885.0,254.81,154.95
2018,7,26,10,45,862.5,138.0,3.65,29.0,907.0,309.74,199.64
2018,7,26,11,0,867.0,140.0,3.8,29.5,929.0,364.89,246.09
2018,7,26,11,15,872.0,140.0,3.95,29.7,944.5,419.15,292.22
2018,7,26,11,30,877.0,140.0,4.1,29.9,960.0,473.28,337.58
2018,7,26,11,45,879.5,140.0,4.3,30.1,967.5,525.9,380.94
2018,7,26,12,0,882.0,140.0,4.5,30.3,975.0,577.74,422.67
2018,7,26,12,15,883.0,139.5,4.6,30.15,975.5,627.42,462.32
2018,7,26,12,30,884.0,139.0,4.7,30.0,976.0,675.72,500.21
2018,7,26,12,45,883.5,138.0,4.85,29.9,968.5,721.02,535.39
2018,7,26,13,0,883.0,137.0,5.0,29.8,961.0,764.29,568.61
2018,7,26,13,15,881.5,135.0,5.15,29.45,946.5,803.71,599.2
2018,7,26,13,30,880.0,133.0,5.3,29.1,932.0,840.49,626.48
2018,7,26,13,45,851.0,146.0,5.4,28.75,903.0,864.02,644.5
2018,7,26,14,0,822.0,159.0,5.5,28.4,874.0,898.24,670.1
2018,7,26,14,15,843.0,141.0,5.55,27.8,853.0,930.73,695.02
2018,7,26,14,30,864.0,123.0,5.6,27.2,832.0,946.72,708.83
2018,7,26,14,45,857.5,119.0,5.65,26.65,797.5,961.0,721.64
2018,7,26,15,0,851.0,115.0,5.7,26.1,763.0,971.63,732.16
2018,7,26,15,15,838.5,113.0,5.7,26.1,723.0,988.6,745.32
2018,7,26,15,30,826.0,111.0,5.7,26.1,683.0,988.25,746.72
2018,7,26,15,45,813.5,106.5,5.7,24.7,638.5,981.29,748.01
2018,7,26,16,0,801.0,102.0,5.7,23.3,594.0,970.68,746.88
2018,7,26,16,15,785.5,97.0,5.65,22.55,547.0,952.87,738.47
2018,7,26,16,30,770.0,92.0,5.6,21.8,500.0,931.72,727.65
2018,7,26,16,45,746.5,87.5,5.5,21.05,450.5,899.9,708.69
2018,7,26,17,0,723.0,83.0,5.4,20.3,401.0,865.27,687.34
2018,7,26,17,15,690.0,77.5,5.3,19.6,350.0,824.34,660.58
2018,7,26,17,30,657.0,72.0,5.2,18.9,299.0,775.33,626.79
2018,7,26,17,45,610.5,65.5,5.1,18.2,249.5,710.77,579.61
2018,7,26,18,0,564.0,59.0,5.0,17.5,200.0,645.97,529.96
2018,7,26,18,15,495.0,51.0,4.9,17.05,154.0,559.25,459.66
2018,7,26,18,30,426.0,43.0,4.8,16.6,108.0,474.8,387.51
2018,7,26,18,45,315.0,32.5,4.7,16.15,71.0,356.06,279.8
2018,7,26,19,0,204.0,22.0,4.6,15.7,34.0,225.07,53.59
2018,7,26,19,15,102.0,11.0,4.55,15.5,17.0,85.61,0.0
2018,7,26,19,30,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,4.45,15.1,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,4.35,14.6,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,4.3,14.45,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,4.35,13.9,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,4.4,13.7,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,4.35,13.05,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,4.3,12.85,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,4.3,12.75,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,4.25,12.7,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,4.2,12.65,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,4.15,12.55,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,4.05,12.6,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,4.1,12.75,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,7,27,5,15,81.0,11.0,4.15,13.3,16.0,8.65,0.0
2018,7,27,5,30,162.0,22.0,4.2,13.8,32.0,16.77,1.01
2018,7,27,5,45,254.5,35.5,4.25,14.25,67.5,27.06,17.16
2018,7,27,6,0,347.0,49.0,4.3,14.7,103.0,37.37,27.09
2018,7,27,6,15,409.0,60.5,4.25,15.3,147.0,48.45,37.27
2018,7,27,6,30,471.0,72.0,4.2,15.9,191.0,57.04,45.03
2018,7,27,6,45,512.0,82.5,4.2,16.5,238.5,64.4,51.5
2018,7,27,7,0,553.0,93.0,4.2,17.1,286.0,71.54,57.59
2018,7,27,7,15,586.0,101.5,4.15,17.65,335.5,76.87,61.96
2018,7,27,7,30,619.0,110.0,4.1,18.2,385.0,82.0,66.07
2018,7,27,7,45,642.0,118.5,4.05,18.7,433.5,86.71,69.76
2018,7,27,8,0,665.0,127.0,4.0,19.2,482.0,91.17,73.19
2018,7,27,8,15,685.0,134.0,4.0,19.8,529.0,94.35,75.48
2018,7,27,8,30,705.0,141.0,4.0,20.4,576.0,97.32,77.56
2018,7,27,8,45,718.5,147.5,3.95,20.95,619.5,99.6,79.07
2018,7,27,9,0,732.0,154.0,3.9,21.5,663.0,101.65,80.4
2018,7,27,9,15,761.5,151.0,4.0,22.0,707.5,98.81,77.67
2018,7,27,9,30,791.0,148.0,4.1,22.5,752.0,104.62,82.18
2018,7,27,9,45,822.0,139.5,4.15,23.0,792.5,98.88,77.1
2018,7,27,10,0,853.0,131.0,4.2,23.5,833.0,144.95,86.24
2018,7,27,10,15,860.5,133.5,4.3,23.9,862.5,199.87,116.69
2018,7,27,10,30,868.0,136.0,4.4,24.3,892.0,255.73,158.11
2018,7,27,10,45,872.0,137.5,4.45,24.65,913.5,310.93,203.99
2018,7,27,11,0,876.0,139.0,4.5,25.0,935.0,366.27,251.72
2018,7,27,11,15,879.5,140.0,4.6,25.2,950.0,421.12,299.39
2018,7,27,11,30,883.0,141.0,4.7,25.4,965.0,475.7,346.16
2018,7,27,11,45,884.5,141.5,4.75,25.65,972.5,528.57,390.47
2018,7,27,12,0,886.0,142.0,4.8,25.9,980.0,580.58,432.95
2018,7,27,12,15,896.0,136.5,4.9,25.95,983.5,632.49,474.81
2018,7,27,12,30,906.0,131.0,5.0,26.0,987.0,683.58,515.18
2018,7,27,12,45,917.5,122.0,5.05,26.05,983.0,731.89,552.69
2018,7,27,13,0,929.0,113.0,5.1,26.1,979.0,778.52,588.36
2018,7,27,13,15,926.5,112.0,5.2,26.0,964.0,819.15,618.66
2018,7,27,13,30,924.0,111.0,5.3,25.9,949.0,856.99,646.12
2018,7,27,13,45,920.0,110.0,5.4,25.8,927.0,890.62,670.71
2018,7,27,14,0,916.0,109.0,5.5,25.7,905.0,921.05,693.18
2018,7,27,14,15,910.0,107.5,5.5,25.35,876.0,945.87,712.03
2018,7,27,14,30,904.0,106.0,5.5,25.0,847.0,967.15,728.61
2018,7,27,14,45,895.5,104.0,5.55,24.7,811.5,981.94,741.1
2018,7,27,15,0,887.0,102.0,5.6,24.4,776.0,993.0,751.27
2018,7,27,15,15,875.5,100.0,5.6,24.4,735.5,997.37,755.8
2018,7,27,15,30,864.0,98.0,5.6,24.4,695.0,998.01,757.97
2018,7,27,15,45,849.5,95.5,5.5,23.5,650.0,991.37,757.34
2018,7,27,16,0,835.0,93.0,5.4,22.6,605.0,994.34,763.59
2018,7,27,16,15,815.5,90.5,5.35,22.0,557.0,975.47,754.05
2018,7,27,16,30,796.0,88.0,5.3,21.4,509.0,953.23,742.21
2018,7,27,16,45,769.5,84.5,5.25,20.85,457.5,919.44,721.81
2018,7,27,17,0,743.0,81.0,5.2,20.3,406.0,882.83,699.0
2018,7,27,17,15,705.5,76.5,5.2,19.55,354.0,838.28,670.49
2018,7,27,17,30,668.0,72.0,5.2,18.8,302.0,786.05,635.08
2018,7,27,17,45,614.0,67.0,5.15,18.05,251.0,716.21,584.27
2018,7,27,18,0,560.0,62.0,5.1,17.3,200.0,646.28,530.83
2018,7,27,18,15,480.0,54.0,5.1,16.7,153.0,549.53,452.9
2018,7,27,18,30,400.0,46.0,5.1,16.1,106.0,455.27,372.92
2018,7,27,18,45,281.5,34.0,5.1,15.45,68.5,329.22,258.55
2018,7,27,19,0,163.0,22.0,5.1,14.8,31.0,192.19,23.14
2018,7,27,19,15,81.5,11.0,5.05,14.55,15.5,70.12,0.0
2018,7,27,19,30,0.0,0.0,5.0,14.3,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,4.9,13.7,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,4.8,13.6,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,4.65,13.35,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,4.45,13.15,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,4.15,13.05,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,3.85,12.95,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,3.55,12.85,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,3.25,12.75,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.8,11.85,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.65,11.8,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.45,11.7,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,7,28,5,15,30.5,8.0,2.55,12.3,10.0,6.29,0.0
2018,7,28,5,30,61.0,16.0,2.7,12.7,20.0,12.33,0.0
2018,7,28,5,45,117.0,35.5,2.85,13.15,51.0,26.55,16.73
2018,7,28,6,0,173.0,55.0,3.0,13.6,82.0,40.51,29.94
2018,7,28,6,15,225.5,75.5,2.95,14.2,124.0,54.86,43.09
2018,7,28,6,30,278.0,96.0,2.9,14.8,166.0,68.96,55.78
2018,7,28,6,45,323.0,113.5,2.85,15.35,212.5,80.92,66.31
2018,7,28,7,0,368.0,131.0,2.8,15.9,259.0,91.3,75.21
2018,7,28,7,15,405.0,146.0,2.75,16.5,307.5,100.42,82.77
2018,7,28,7,30,442.0,161.0,2.7,17.1,356.0,109.22,89.91
2018,7,28,7,45,473.5,171.5,2.65,17.65,403.5,114.89,94.26
2018,7,28,8,0,505.0,182.0,2.6,18.2,451.0,120.34,98.36
2018,7,28,8,15,530.5,191.5,2.6,18.8,497.5,124.84,101.6
2018,7,28,8,30,556.0,201.0,2.6,19.4,544.0,129.11,104.63
2018,7,28,8,45,576.5,209.5,2.6,19.95,588.0,132.46,106.9
2018,7,28,9,0,597.0,218.0,2.6,20.5,632.0,135.6,108.98
2018,7,28,9,15,607.0,227.5,2.65,21.15,669.5,137.42,109.95
2018,7,28,9,30,617.0,237.0,2.7,21.8,707.0,139.12,110.83
2018,7,28,9,45,622.0,247.0,2.75,22.4,739.5,140.67,111.63
2018,7,28,10,0,627.0,257.0,2.8,23.0,772.0,176.63,117.38
2018,7,28,10,15,639.5,260.5,2.9,23.6,801.5,223.43,143.65
2018,7,28,10,30,652.0,264.0,3.0,24.2,831.0,272.29,178.97
2018,7,28,10,45,662.0,266.0,3.1,24.8,854.0,321.54,218.29
2018,7,28,11,0,672.0,268.0,3.2,25.4,877.0,372.21,259.95
2018,7,28,11,15,677.5,269.5,3.35,25.8,892.0,422.13,301.49
2018,7,28,11,30,683.0,271.0,3.5,26.2,907.0,472.58,342.83
2018,7,28,11,45,687.5,271.0,3.6,26.65,915.5,521.89,382.32
2018,7,28,12,0,692.0,271.0,3.7,27.1,924.0,571.14,420.76
2018,7,28,12,15,714.5,257.0,3.8,27.3,931.5,620.74,459.13
2018,7,28,12,30,737.0,243.0,3.9,27.5,939.0,670.59,496.97
2018,7,28,12,45,764.0,224.5,4.0,27.7,940.5,719.69,533.78
2018,7,28,13,0,791.0,206.0,4.1,27.9,942.0,761.58,565.26
2018,7,28,13,15,789.0,203.0,4.2,27.85,927.0,799.13,593.3
2018,7,28,13,30,787.0,200.0,4.3,27.8,912.0,834.02,619.23
2018,7,28,13,45,784.0,196.0,4.4,27.7,890.5,864.37,641.99
2018,7,28,14,0,781.0,192.0,4.5,27.6,869.0,891.61,661.79
2018,7,28,14,15,775.5,187.5,4.6,27.25,841.0,922.29,684.73
2018,7,28,14,30,770.0,183.0,4.7,26.9,813.0,940.53,699.6
2018,7,28,14,45,763.0,178.0,4.8,26.6,779.5,953.29,710.9
2018,7,28,15,0,756.0,173.0,4.9,26.3,746.0,962.44,719.99
2018,7,28,15,15,740.0,168.5,4.9,26.3,704.5,959.58,719.49
2018,7,28,15,30,724.0,164.0,4.9,26.3,663.0,952.96,716.66
2018,7,28,15,45,713.5,156.0,4.95,25.25,620.5,944.39,716.05
2018,7,28,16,0,703.0,148.0,5.0,24.2,578.0,932.31,713.07
2018,7,28,16,15,690.5,138.0,4.95,23.6,531.5,912.5,702.73
2018,7,28,16,30,678.0,128.0,4.9,23.0,485.0,889.41,690.04
2018,7,28,16,45,655.0,119.5,4.85,22.4,436.0,854.37,668.6
2018,7,28,17,0,632.0,111.0,4.8,21.8,387.0,816.66,644.83
2018,7,28,17,15,595.5,102.5,4.75,20.95,336.0,763.23,609.34
2018,7,28,17,30,559.0,94.0,4.7,20.1,285.0,708.16,571.35
2018,7,28,17,45,510.0,83.5,4.65,19.3,235.5,637.77,519.72
2018,7,28,18,0,461.0,73.0,4.6,18.5,186.0,567.26,465.51
2018,7,28,18,15,388.5,61.5,4.5,17.85,141.5,471.83,388.19
2018,7,28,18,30,316.0,50.0,4.4,17.2,97.0,386.18,315.19
2018,7,28,18,45,219.5,35.0,4.35,16.6,62.0,279.74,216.5
2018,7,28,19,0,123.0,20.0,4.3,16.0,27.0,155.54,0.0
2018,7,28,19,15,61.5,10.0,4.25,15.65,13.5,54.23,0.0
2018,7,28,19,30,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,4.2,14.95,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,4.15,14.45,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,4.1,14.15,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,4.1,13.95,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,4.05,13.8,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,3.95,13.7,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,3.9,13.65,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,3.85,13.55,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,3.75,13.45,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,3.7,13.35,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,3.7,13.25,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,3.65,13.15,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,3.55,13.05,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,3.35,12.95,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,3.25,12.9,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,3.25,12.95,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,7,29,5,15,51.5,10.0,3.35,13.3,13.0,7.87,0.0
2018,7,29,5,30,103.0,20.0,3.4,13.6,26.0,15.15,0.0
2018,7,29,5,45,182.5,36.0,3.4,13.85,59.0,27.08,16.99
2018,7,29,6,0,262.0,52.0,3.4,14.1,92.0,38.9,28.43
2018,7,29,6,15,324.5,67.0,3.4,14.6,135.0,49.77,38.51
2018,7,29,6,30,387.0,82.0,3.4,15.1,178.0,60.47,48.21
2018,7,29,6,45,432.5,94.5,3.4,15.6,225.0,69.13,55.87
2018,7,29,7,0,478.0,107.0,3.4,16.1,272.0,77.6,63.15
2018,7,29,7,15,517.5,116.5,3.4,16.6,321.5,83.86,68.35
2018,7,29,7,30,557.0,126.0,3.4,17.1,371.0,92.21,75.24
2018,7,29,7,45,585.5,135.0,3.45,17.65,420.0,96.92,78.87
2018,7,29,8,0,614.0,144.0,3.5,18.2,469.0,101.38,82.25
2018,7,29,8,15,637.5,151.0,3.5,18.75,516.5,104.19,84.18
2018,7,29,8,30,661.0,158.0,3.5,19.3,564.0,106.81,85.95
2018,7,29,8,45,679.5,163.0,3.5,19.8,607.5,107.91,86.45
2018,7,29,9,0,698.0,168.0,3.5,20.3,651.0,108.88,86.85
2018,7,29,9,15,715.0,171.5,3.5,20.6,691.5,108.83,86.5
2018,7,29,9,30,732.0,175.0,3.5,20.9,732.0,108.73,86.11
2018,7,29,9,45,746.5,177.0,3.55,21.15,767.5,107.69,85.0
2018,7,29,10,0,761.0,179.0,3.6,21.4,803.0,144.16,89.62
2018,7,29,10,15,772.5,180.0,3.65,21.55,832.5,204.33,124.97
2018,7,29,10,30,784.0,181.0,3.7,21.7,862.0,257.06,163.92
2018,7,29,10,45,769.0,196.0,3.75,21.8,878.0,312.91,210.89
2018,7,29,11,0,754.0,211.0,3.8,21.9,894.0,363.19,255.01
2018,7,29,11,15,779.5,198.5,3.9,21.95,914.5,417.93,301.67
2018,7,29,11,30,805.0,186.0,4.0,22.0,935.0,470.63,346.57
2018,7,29,11,45,817.0,180.5,4.05,22.05,946.0,523.18,390.71
2018,7,29,12,0,829.0,175.0,4.1,22.1,957.0,575.86,433.96
2018,7,29,12,15,692.5,259.5,4.2,22.15,912.5,609.27,461.04
2018,7,29,12,30,556.0,344.0,4.3,22.2,868.0,632.1,478.55
2018,7,29,12,45,543.5,349.5,4.35,22.2,858.5,666.19,504.85
2018,7,29,13,0,531.0,355.0,4.4,22.2,849.0,697.96,529.05
2018,7,29,13,15,471.5,369.0,4.5,22.05,802.0,697.9,530.08
2018,7,29,13,30,412.0,383.0,4.6,21.9,755.0,691.82,526.54
2018,7,29,13,45,367.5,381.0,4.65,21.8,707.0,666.79,509.52
2018,7,29,14,0,323.0,379.0,4.7,21.7,659.0,648.17,496.69
2018,7,29,14,15,353.5,359.0,4.7,21.4,656.0,676.28,519.71
2018,7,29,14,30,384.0,339.0,4.7,21.1,653.0,703.65,542.08
2018,7,29,14,45,381.0,318.0,4.75,20.85,618.0,696.8,539.24
2018,7,29,15,0,378.0,297.0,4.8,20.6,583.0,687.24,534.64
2018,7,29,15,15,395.0,271.5,4.8,20.6,556.0,713.89,555.88
2018,7,29,15,30,412.0,246.0,4.8,20.6,529.0,715.88,559.59
2018,7,29,15,45,427.5,220.5,4.85,20.1,497.0,713.54,561.67
2018,7,29,16,0,443.0,195.0,4.9,19.6,465.0,708.19,561.69
2018,7,29,16,15,491.5,171.0,4.9,19.2,447.5,735.18,586.07
2018,7,29,16,30,540.0,147.0,4.9,18.8,430.0,758.69,606.59
2018,7,29,16,45,596.5,121.5,4.85,18.4,404.5,797.37,638.01
2018,7,29,17,0,653.0,96.0,4.8,18.0,379.0,819.09,656.71
2018,7,29,17,15,629.5,87.0,4.75,17.5,331.5,777.57,628.41
2018,7,29,17,30,606.0,78.0,4.7,17.0,284.0,734.08,597.97
2018,7,29,17,45,556.5,70.5,4.7,16.5,235.0,666.28,547.53
2018,7,29,18,0,507.0,63.0,4.7,16.0,186.0,598.41,494.6
2018,7,29,18,15,426.0,54.0,4.55,15.6,140.5,500.91,414.51
2018,7,29,18,30,345.0,45.0,4.4,15.2,95.0,406.32,333.19
2018,7,29,18,45,237.5,32.0,4.3,14.85,60.5,289.34,223.79
2018,7,29,19,0,130.0,19.0,4.2,14.5,26.0,158.2,0.0
2018,7,29,19,15,65.0,9.5,4.15,14.35,13.0,56.46,0.0
2018,7,29,19,30,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,4.05,14.05,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,4.05,13.8,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,4.1,13.65,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,4.15,13.6,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,4.15,13.6,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,4.05,13.6,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.95,13.55,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.85,13.25,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.75,13.1,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,3.65,12.9,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,3.55,12.75,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,3.45,12.6,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,3.25,12.3,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,3.35,12.35,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,7,30,5,15,34.0,9.5,3.5,12.75,11.5,7.47,0.0
2018,7,30,5,30,68.0,19.0,3.6,13.1,23.0,14.41,0.0
2018,7,30,5,45,143.5,36.0,3.65,13.5,54.5,26.93,16.75
2018,7,30,6,0,219.0,53.0,3.7,13.9,86.0,39.32,28.78
2018,7,30,6,15,290.0,69.0,3.65,14.55,130.0,50.85,39.44
2018,7,30,6,30,361.0,85.0,3.6,15.2,174.0,62.22,49.72
2018,7,30,6,45,408.5,98.0,3.55,15.9,221.0,71.14,57.57
2018,7,30,7,0,456.0,111.0,3.5,16.6,268.0,79.86,65.02
2018,7,30,7,15,492.0,122.0,3.45,17.25,316.0,86.92,70.85
2018,7,30,7,30,528.0,133.0,3.4,17.9,364.0,93.78,76.37
2018,7,30,7,45,555.0,143.5,3.35,18.55,412.5,99.93,81.19
2018,7,30,8,0,582.0,154.0,3.3,19.2,461.0,107.48,87.13
2018,7,30,8,15,606.5,161.5,3.3,19.9,508.0,110.36,89.02
2018,7,30,8,30,631.0,169.0,3.3,20.6,555.0,113.04,90.75
2018,7,30,8,45,650.5,175.0,3.3,21.3,599.0,114.47,91.43
2018,7,30,9,0,670.0,181.0,3.3,22.0,643.0,115.75,91.99
2018,7,30,9,15,688.0,184.5,3.35,22.65,683.5,115.42,91.25
2018,7,30,9,30,706.0,188.0,3.4,23.3,724.0,115.04,90.5
2018,7,30,9,45,719.0,191.0,3.4,23.9,758.5,114.18,89.39
2018,7,30,10,0,732.0,194.0,3.4,24.5,793.0,148.75,93.25
2018,7,30,10,15,744.0,196.0,3.5,25.05,823.0,200.36,121.39
2018,7,30,10,30,756.0,198.0,3.6,25.6,853.0,253.74,159.98
2018,7,30,10,45,770.5,195.0,3.65,26.1,877.5,311.87,206.41
2018,7,30,11,0,785.0,192.0,3.7,26.6,902.0,364.6,250.41
2018,7,30,11,15,791.5,192.0,3.75,27.0,917.5,417.6,295.08
2018,7,30,11,30,798.0,192.0,3.8,27.4,933.0,470.91,339.26
2018,7,30,11,45,803.0,190.0,3.85,27.8,941.0,522.25,381.01
2018,7,30,12,0,808.0,188.0,3.9,28.2,949.0,573.2,421.34
2018,7,30,12,15,816.0,183.5,3.95,28.4,951.5,623.45,460.45
2018,7,30,12,30,824.0,179.0,4.0,28.6,954.0,672.9,498.07
2018,7,30,12,45,833.5,171.5,4.05,28.8,950.0,719.89,533.2
2018,7,30,13,0,843.0,164.0,4.1,29.0,946.0,765.33,566.59
2018,7,30,13,15,840.0,163.0,4.15,28.9,931.5,804.86,595.86
2018,7,30,13,30,837.0,162.0,4.2,28.8,917.0,841.65,622.71
2018,7,30,13,45,832.0,159.5,4.25,28.7,894.5,872.49,644.43
2018,7,30,14,0,827.0,157.0,4.3,28.6,872.0,900.07,664.04
2018,7,30,14,15,818.5,155.0,4.35,28.25,842.5,921.59,680.37
2018,7,30,14,30,810.0,153.0,4.4,27.9,813.0,939.52,694.48
2018,7,30,14,45,798.0,151.0,4.45,27.55,777.5,950.46,704.1
2018,7,30,15,0,786.0,149.0,4.5,27.2,742.0,957.61,711.42
2018,7,30,15,15,772.0,145.5,4.5,27.2,701.5,957.49,712.79
2018,7,30,15,30,758.0,142.0,4.5,27.2,661.0,962.24,717.68
2018,7,30,15,45,737.0,138.5,4.55,26.1,615.5,948.12,713.24
2018,7,30,16,0,716.0,135.0,4.6,25.0,570.0,930.46,706.75
2018,7,30,16,15,687.0,131.0,4.65,24.3,520.5,900.68,690.58
2018,7,30,16,30,658.0,127.0,4.7,23.6,471.0,867.78,671.98
2018,7,30,16,45,622.0,122.0,4.7,22.9,420.5,823.77,644.63
2018,7,30,17,0,586.0,117.0,4.7,22.2,370.0,777.3,614.81
2018,7,30,17,15,539.5,109.5,4.7,21.25,319.0,715.51,573.14
2018,7,30,17,30,493.0,102.0,4.7,20.3,268.0,645.48,523.55
2018,7,30,17,45,432.5,91.5,4.65,19.4,219.0,567.67,465.4
2018,7,30,18,0,372.0,81.0,4.6,18.5,170.0,491.28,405.66
2018,7,30,18,15,301.0,65.0,4.55,17.8,126.0,399.57,330.19
2018,7,30,18,30,230.0,49.0,4.5,17.1,82.0,311.16,253.81
2018,7,30,18,45,151.0,32.5,4.45,16.35,50.5,219.65,166.19
2018,7,30,19,0,72.0,16.0,4.4,15.6,19.0,104.93,0.0
2018,7,30,19,15,36.0,8.0,4.35,15.3,9.5,33.41,0.0
2018,7,30,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,4.25,14.65,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,4.15,14.15,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,4.05,13.85,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,3.95,13.6,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,3.9,13.15,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,3.85,12.9,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,3.65,12.1,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,3.55,11.95,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,3.45,11.85,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,3.35,11.75,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,3.2,11.65,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,3.05,11.55,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,7,31,5,15,38.0,8.0,3.1,12.2,10.0,6.29,0.0
2018,7,31,5,30,76.0,16.0,3.2,12.6,20.0,12.14,0.0
2018,7,31,5,45,144.0,33.5,3.25,13.05,51.0,25.12,15.14
2018,7,31,6,0,212.0,51.0,3.3,13.5,82.0,37.88,27.54
2018,7,31,6,15,272.0,68.5,3.25,14.2,124.5,50.36,39.05
2018,7,31,6,30,332.0,86.0,3.2,14.9,167.0,62.59,50.1
2018,7,31,6,45,381.0,100.0,3.15,15.55,214.0,72.12,58.51
2018,7,31,7,0,430.0,114.0,3.1,16.2,261.0,81.43,66.5
2018,7,31,7,15,469.5,125.5,3.1,16.9,310.0,88.78,72.56
2018,7,31,7,30,509.0,137.0,3.1,17.6,359.0,95.92,78.31
2018,7,31,7,45,541.0,146.5,3.05,18.25,408.0,101.48,82.62
2018,7,31,8,0,573.0,156.0,3.0,18.9,457.0,106.85,86.69
2018,7,31,8,15,599.0,163.0,3.0,19.7,504.5,111.27,89.87
2018,7,31,8,30,625.0,170.0,3.0,20.5,552.0,113.64,91.28
2018,7,31,8,45,646.5,175.5,3.0,21.3,596.5,114.79,91.68
2018,7,31,9,0,668.0,181.0,3.0,22.1,641.0,115.83,92.0
2018,7,31,9,15,685.0,184.5,3.0,22.75,680.5,115.47,91.23
2018,7,31,9,30,702.0,188.0,3.0,23.4,720.0,115.05,90.45
2018,7,31,9,45,716.5,190.5,3.05,24.1,755.0,113.98,89.14
2018,7,31,10,0,731.0,193.0,3.1,24.8,790.0,147.12,92.3
2018,7,31,10,15,744.0,193.5,3.15,25.35,819.5,198.04,119.52
2018,7,31,10,30,757.0,194.0,3.2,25.9,849.0,250.8,157.37
2018,7,31,10,45,769.0,192.5,3.3,26.45,872.5,309.19,203.91
2018,7,31,11,0,781.0,191.0,3.4,27.0,896.0,362.01,247.89
2018,7,31,11,15,788.0,190.5,3.45,27.35,912.0,414.71,292.23
2018,7,31,11,30,795.0,190.0,3.5,27.7,928.0,467.74,336.15
2018,7,31,11,45,801.5,188.0,3.6,28.1,937.0,519.66,378.27
2018,7,31,12,0,808.0,186.0,3.7,28.5,946.0,571.33,419.11
2018,7,31,12,15,814.0,183.0,3.8,28.6,948.0,621.49,458.35
2018,7,31,12,30,820.0,180.0,3.9,28.7,950.0,670.73,496.06
2018,7,31,12,45,825.5,174.0,4.0,28.8,944.0,716.06,530.33
2018,7,31,13,0,831.0,168.0,4.1,28.9,938.0,759.6,562.77
2018,7,31,13,15,828.0,166.5,4.2,28.75,923.0,798.35,591.86
2018,7,31,13,30,825.0,165.0,4.3,28.6,908.0,834.37,618.74
2018,7,31,13,45,821.0,161.5,4.4,28.45,885.5,864.83,640.62
2018,7,31,14,0,817.0,158.0,4.5,28.3,863.0,892.06,660.43
2018,7,31,14,15,811.0,154.5,4.55,27.95,834.5,914.16,677.21
2018,7,31,14,30,805.0,151.0,4.6,27.6,806.0,932.75,691.86
2018,7,31,14,45,797.0,147.5,4.65,27.3,772.0,945.87,703.0
2018,7,31,15,0,789.0,144.0,4.7,27.0,738.0,955.35,711.91
2018,7,31,15,15,775.0,140.5,4.7,27.0,697.5,955.22,713.27
2018,7,31,15,30,761.0,137.0,4.7,27.0,657.0,951.33,712.31
2018,7,31,15,45,747.5,131.0,4.75,25.9,613.0,949.8,716.71
2018,7,31,16,0,734.0,125.0,4.8,24.8,569.0,936.73,713.26
2018,7,31,16,15,717.5,118.0,4.8,23.95,522.0,915.98,703.43
2018,7,31,16,30,701.0,111.0,4.8,23.1,475.0,892.01,691.24
2018,7,31,16,45,675.5,104.0,4.85,22.25,425.5,855.94,670.44
2018,7,31,17,0,650.0,97.0,4.9,21.4,376.0,817.31,647.18
2018,7,31,17,15,614.5,90.0,4.85,20.5,326.5,766.56,613.64
2018,7,31,17,30,579.0,83.0,4.8,19.6,277.0,714.22,577.61
2018,7,31,17,45,530.5,74.5,4.75,18.65,228.5,646.49,528.04
2018,7,31,18,0,482.0,66.0,4.7,17.7,180.0,578.61,475.75
2018,7,31,18,15,409.5,55.5,4.65,17.05,136.0,487.39,401.29
2018,7,31,18,30,337.0,45.0,4.6,16.4,92.0,398.73,325.0
2018,7,31,18,45,231.0,31.0,4.55,15.75,57.5,283.74,213.86
2018,7,31,19,0,125.0,17.0,4.5,15.1,23.0,148.43,0.0
2018,7,31,19,15,62.5,8.5,4.4,14.85,11.5,53.74,0.0
2018,7,31,19,30,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,4.25,14.4,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,4.15,14.05,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,4.05,13.8,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,3.95,13.6,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,3.9,13.45,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,3.95,13.1,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,4.0,12.65,0.0,0.0,0.0
