Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,1,0,0,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,3.95,12.4,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,3.9,12.15,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.85,11.95,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.75,11.8,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,3.65,11.7,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,3.6,11.65,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,3.55,11.6,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,3.55,11.9,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,8,1,5,15,70.0,9.5,3.65,12.5,13.0,7.47,0.0
2018,8,1,5,30,140.0,19.0,3.7,13.0,26.0,14.47,0.0
2018,8,1,5,45,243.5,32.0,3.7,13.5,60.5,24.45,14.38
2018,8,1,6,0,347.0,45.0,3.7,14.0,95.0,36.63,26.35
2018,8,1,6,15,421.0,55.0,3.65,14.65,140.0,44.37,33.67
2018,8,1,6,30,495.0,65.0,3.6,15.3,185.0,52.06,40.69
2018,8,1,6,45,547.0,72.5,3.5,16.0,234.0,57.51,45.52
2018,8,1,7,0,599.0,80.0,3.4,16.7,283.0,62.92,50.12
2018,8,1,7,15,638.0,85.0,3.35,17.35,333.5,66.27,52.8
2018,8,1,7,30,677.0,90.0,3.3,18.0,384.0,69.6,55.39
2018,8,1,7,45,706.5,94.5,3.25,18.6,434.5,72.37,57.45
2018,8,1,8,0,736.0,99.0,3.2,19.2,485.0,81.31,64.79
2018,8,1,8,15,758.0,102.5,3.2,19.95,533.0,83.23,65.99
2018,8,1,8,30,780.0,106.0,3.2,20.7,581.0,85.06,67.13
2018,8,1,8,45,797.5,108.5,3.2,21.45,626.0,86.06,67.56
2018,8,1,9,0,815.0,111.0,3.2,22.2,671.0,86.98,67.94
2018,8,1,9,15,830.5,112.5,3.25,22.85,712.0,87.18,67.75
2018,8,1,9,30,846.0,114.0,3.3,23.5,753.0,97.43,75.92
2018,8,1,9,45,859.5,114.0,3.4,24.2,789.5,97.19,75.35
2018,8,1,10,0,873.0,114.0,3.5,24.9,826.0,131.89,77.51
2018,8,1,10,15,882.0,114.5,3.6,25.3,855.5,187.25,106.05
2018,8,1,10,30,891.0,115.0,3.7,25.7,885.0,243.67,146.77
2018,8,1,10,45,899.0,114.5,3.85,26.1,908.0,300.13,193.01
2018,8,1,11,0,907.0,114.0,4.0,26.5,931.0,357.1,241.69
2018,8,1,11,15,911.5,114.5,4.15,26.65,947.0,413.71,290.68
2018,8,1,11,30,916.0,115.0,4.3,26.8,963.0,470.06,338.81
2018,8,1,11,45,919.0,114.5,4.45,26.95,971.0,524.58,384.58
2018,8,1,12,0,922.0,114.0,4.6,27.1,979.0,578.24,428.67
2018,8,1,12,15,922.0,114.0,4.7,27.05,979.0,629.41,470.11
2018,8,1,12,30,922.0,114.0,4.8,27.0,979.0,678.98,509.44
2018,8,1,12,45,920.0,114.5,4.9,26.95,971.5,725.74,545.97
2018,8,1,13,0,918.0,115.0,5.0,26.9,964.0,770.28,580.27
2018,8,1,13,15,916.0,113.5,5.0,26.75,949.0,810.71,610.17
2018,8,1,13,30,914.0,112.0,5.0,26.6,934.0,848.37,636.98
2018,8,1,13,45,910.0,110.5,5.05,26.4,911.5,881.41,661.01
2018,8,1,14,0,906.0,109.0,5.1,26.2,889.0,911.23,682.93
2018,8,1,14,15,900.0,107.5,5.1,25.85,860.0,935.91,701.55
2018,8,1,14,30,894.0,106.0,5.1,25.5,831.0,957.07,717.94
2018,8,1,14,45,886.5,104.0,5.1,25.2,796.5,972.7,730.6
2018,8,1,15,0,879.0,102.0,5.1,24.9,762.0,984.67,740.97
2018,8,1,15,15,867.0,99.5,5.1,24.9,721.0,987.94,744.71
2018,8,1,15,30,855.0,97.0,5.1,24.9,680.0,987.45,746.11
2018,8,1,15,45,840.0,94.0,5.1,23.9,634.5,979.65,745.68
2018,8,1,16,0,825.0,91.0,5.1,22.9,589.0,981.32,752.0
2018,8,1,16,15,804.5,88.0,5.1,22.3,540.0,960.75,741.64
2018,8,1,16,30,784.0,85.0,5.1,21.7,491.0,936.84,728.96
2018,8,1,16,45,756.0,81.5,5.1,21.05,440.0,901.57,708.05
2018,8,1,17,0,728.0,78.0,5.1,20.4,389.0,863.55,684.67
2018,8,1,17,15,687.5,74.0,5.1,19.65,337.0,816.76,654.25
2018,8,1,17,30,647.0,70.0,5.1,18.9,285.0,762.65,617.05
2018,8,1,17,45,589.0,64.5,5.05,18.1,234.5,688.79,562.69
2018,8,1,18,0,531.0,59.0,5.0,17.3,184.0,615.16,505.7
2018,8,1,18,15,447.0,50.5,4.9,16.65,138.0,515.17,424.07
2018,8,1,18,30,363.0,42.0,4.8,16.0,92.0,418.29,340.66
2018,8,1,18,45,242.5,29.5,4.75,15.35,57.0,292.57,217.61
2018,8,1,19,0,122.0,17.0,4.7,14.7,22.0,109.57,0.0
2018,8,1,19,15,61.0,8.5,4.65,14.4,11.0,6.69,0.0
2018,8,1,19,30,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,4.6,13.8,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,4.55,13.4,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,4.45,13.15,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,4.35,12.95,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,4.25,12.85,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,4.15,12.55,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,4.05,12.2,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,3.9,11.85,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,3.85,11.55,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,3.8,11.45,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,3.75,11.35,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,3.65,11.25,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,3.55,11.15,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,3.55,11.15,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,3.6,11.25,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,8,2,5,15,51.5,9.0,3.7,11.7,11.5,7.08,0.0
2018,8,2,5,30,103.0,18.0,3.8,12.1,23.0,13.66,0.0
2018,8,2,5,45,202.0,33.0,3.85,12.55,57.0,24.98,14.69
2018,8,2,6,0,301.0,48.0,3.9,13.0,91.0,36.32,26.14
2018,8,2,6,15,376.5,60.0,3.9,13.5,135.5,45.38,34.7
2018,8,2,6,30,452.0,72.0,3.9,14.0,180.0,57.18,45.45
2018,8,2,6,45,509.5,80.0,3.9,14.55,229.5,62.8,50.48
2018,8,2,7,0,567.0,88.0,3.9,15.1,279.0,68.38,55.29
2018,8,2,7,15,610.5,94.0,3.9,15.75,330.5,72.24,58.41
2018,8,2,7,30,654.0,100.0,3.9,16.4,382.0,76.07,61.42
2018,8,2,7,45,688.5,103.5,3.95,17.1,433.5,77.99,62.7
2018,8,2,8,0,723.0,107.0,4.0,17.8,485.0,79.92,63.96
2018,8,2,8,15,747.5,110.5,4.05,18.5,534.0,81.59,65.0
2018,8,2,8,30,772.0,114.0,4.1,19.2,583.0,90.17,71.92
2018,8,2,8,45,792.5,116.0,4.15,19.9,629.0,90.73,71.97
2018,8,2,9,0,813.0,118.0,4.2,20.6,675.0,91.26,72.02
2018,8,2,9,15,828.0,120.0,4.3,21.15,716.5,91.58,71.95
2018,8,2,9,30,843.0,122.0,4.4,21.7,758.0,91.85,71.85
2018,8,2,9,45,854.5,123.5,4.45,22.25,794.0,101.82,79.84
2018,8,2,10,0,866.0,125.0,4.5,22.8,830.0,135.78,82.01
2018,8,2,10,15,876.0,125.5,4.55,23.2,860.0,191.14,110.5
2018,8,2,10,30,886.0,126.0,4.6,23.6,890.0,247.67,151.52
2018,8,2,10,45,894.5,126.0,4.65,24.0,914.0,304.55,198.42
2018,8,2,11,0,903.0,126.0,4.7,24.4,938.0,362.01,247.91
2018,8,2,11,15,908.5,125.5,4.7,24.6,954.0,418.49,297.12
2018,8,2,11,30,914.0,125.0,4.7,24.8,970.0,474.79,345.5
2018,8,2,11,45,918.0,123.5,4.75,25.0,978.0,529.36,391.58
2018,8,2,12,0,922.0,122.0,4.8,25.2,986.0,583.13,435.85
2018,8,2,12,15,925.0,120.5,4.9,25.2,987.0,635.27,478.3
2018,8,2,12,30,928.0,119.0,5.0,25.2,988.0,686.03,518.78
2018,8,2,12,45,931.0,116.5,5.05,25.25,982.0,734.37,556.41
2018,8,2,13,0,934.0,114.0,5.1,25.3,976.0,780.72,591.9
2018,8,2,13,15,933.0,112.0,5.2,25.15,961.0,822.18,623.17
2018,8,2,13,30,932.0,110.0,5.3,25.0,946.0,860.87,651.46
2018,8,2,13,45,930.0,107.5,5.35,24.85,924.0,895.3,676.55
2018,8,2,14,0,928.0,105.0,5.4,24.7,902.0,926.52,699.5
2018,8,2,14,15,923.5,103.0,5.45,24.35,873.5,952.62,719.61
2018,8,2,14,30,919.0,101.0,5.5,24.0,845.0,975.18,737.47
2018,8,2,14,45,914.0,97.5,5.5,23.65,810.0,992.05,751.29
2018,8,2,15,0,909.0,94.0,5.5,23.3,775.0,1005.14,762.74
2018,8,2,15,15,897.5,92.5,5.5,23.3,734.0,1010.28,767.85
2018,8,2,15,30,886.0,91.0,5.5,23.3,693.0,1011.61,770.56
2018,8,2,15,45,872.5,88.5,5.5,22.15,647.5,1006.01,772.2
2018,8,2,16,0,859.0,86.0,5.5,21.0,602.0,996.75,771.45
2018,8,2,16,15,840.0,83.0,5.45,20.4,552.5,990.46,770.88
2018,8,2,16,30,821.0,80.0,5.4,19.8,503.0,967.92,758.76
2018,8,2,16,45,793.5,77.0,5.4,19.2,451.0,933.54,738.33
2018,8,2,17,0,766.0,74.0,5.4,18.6,399.0,896.32,715.36
2018,8,2,17,15,725.5,70.5,5.35,17.95,345.5,843.02,679.49
2018,8,2,17,30,685.0,67.0,5.3,17.3,292.0,795.06,646.34
2018,8,2,17,45,626.0,62.0,5.2,16.65,240.0,720.23,590.51
2018,8,2,18,0,567.0,57.0,5.1,16.0,188.0,645.59,532.06
2018,8,2,18,15,478.5,49.5,4.95,15.45,141.0,541.95,446.9
2018,8,2,18,30,390.0,42.0,4.8,14.9,94.0,441.21,359.52
2018,8,2,18,45,259.5,29.5,4.65,14.35,58.0,305.4,223.46
2018,8,2,19,0,129.0,17.0,4.5,13.8,22.0,115.01,0.0
2018,8,2,19,15,64.5,8.5,4.45,13.6,11.0,6.69,0.0
2018,8,2,19,30,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,4.15,12.85,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,4.05,12.6,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,3.95,12.25,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,3.85,11.9,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.8,11.75,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,3.75,11.6,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,3.65,11.45,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,3.55,11.3,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,3.4,11.15,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,3.25,11.05,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,2.9,10.75,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,2.65,10.6,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,2.4,10.45,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,2.3,10.45,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,8,3,5,15,17.5,5.0,2.5,11.15,6.0,3.93,0.0
2018,8,3,5,30,35.0,10.0,2.7,11.6,12.0,7.81,0.0
2018,8,3,5,45,77.5,28.5,2.85,12.1,38.0,21.44,11.65
2018,8,3,6,0,120.0,47.0,3.0,12.6,64.0,34.72,24.76
2018,8,3,6,15,161.0,71.0,2.9,13.1,103.5,51.24,39.93
2018,8,3,6,30,202.0,95.0,2.8,13.6,143.0,67.32,54.52
2018,8,3,6,45,236.0,119.0,2.7,14.15,188.0,82.91,68.37
2018,8,3,7,0,270.0,143.0,2.6,14.7,233.0,98.05,81.52
2018,8,3,7,15,302.5,163.0,2.5,15.25,280.0,110.47,91.99
2018,8,3,7,30,335.0,183.0,2.4,15.8,327.0,122.52,101.93
2018,8,3,7,45,362.5,200.0,2.25,16.35,373.5,132.47,109.88
2018,8,3,8,0,390.0,217.0,2.1,16.9,420.0,142.07,117.4
2018,8,3,8,15,413.5,232.5,2.05,17.65,466.5,150.44,123.7
2018,8,3,8,30,437.0,248.0,2.0,18.4,513.0,152.46,124.61
2018,8,3,8,45,456.5,260.5,1.9,19.15,555.5,157.13,127.74
2018,8,3,9,0,476.0,273.0,1.8,19.9,598.0,161.47,130.56
2018,8,3,9,15,530.5,264.0,1.85,20.85,646.5,155.65,124.99
2018,8,3,9,30,585.0,255.0,1.9,21.8,695.0,150.17,119.79
2018,8,3,9,45,649.5,233.5,1.9,22.75,743.5,135.44,107.09
2018,8,3,10,0,714.0,212.0,1.9,23.7,792.0,153.0,98.83
2018,8,3,10,15,725.0,213.5,1.95,24.45,820.5,203.63,125.04
2018,8,3,10,30,736.0,215.0,2.0,25.2,849.0,255.96,161.91
2018,8,3,10,45,744.5,216.0,2.05,26.0,871.0,308.9,203.7
2018,8,3,11,0,753.0,217.0,2.1,26.8,893.0,362.85,247.74
2018,8,3,11,15,758.0,218.5,2.15,27.4,908.5,416.66,291.93
2018,8,3,11,30,763.0,220.0,2.2,28.0,924.0,470.72,335.46
2018,8,3,11,45,766.0,220.0,2.25,28.6,931.5,522.85,376.48
2018,8,3,12,0,769.0,220.0,2.3,29.2,939.0,574.5,415.91
2018,8,3,12,15,761.0,224.0,2.4,29.7,935.5,621.93,451.55
2018,8,3,12,30,753.0,228.0,2.5,30.2,932.0,667.46,484.86
2018,8,3,12,45,740.5,233.5,2.6,30.7,921.0,708.99,514.52
2018,8,3,13,0,728.0,239.0,2.7,31.2,910.0,747.81,541.65
2018,8,3,13,15,721.0,238.5,2.8,31.35,893.5,782.98,566.75
2018,8,3,13,30,714.0,238.0,2.9,31.5,877.0,815.26,589.61
2018,8,3,13,45,704.0,236.5,3.0,31.7,853.5,841.09,607.88
2018,8,3,14,0,694.0,235.0,3.1,31.9,830.0,863.53,623.81
2018,8,3,14,15,682.0,232.0,3.25,31.7,800.0,879.32,636.69
2018,8,3,14,30,670.0,229.0,3.4,31.5,770.0,891.47,647.25
2018,8,3,14,45,654.5,225.0,3.5,31.3,734.0,895.67,652.35
2018,8,3,15,0,639.0,221.0,3.6,31.1,698.0,896.09,655.07
2018,8,3,15,15,623.0,214.0,3.6,31.1,658.0,889.43,652.19
2018,8,3,15,30,607.0,207.0,3.6,31.1,618.0,879.1,646.99
2018,8,3,15,45,587.0,199.0,3.85,30.15,574.0,852.09,634.42
2018,8,3,16,0,567.0,191.0,4.1,29.2,530.0,830.62,625.18
2018,8,3,16,15,545.0,179.5,4.2,28.4,483.0,800.26,608.42
2018,8,3,16,30,523.0,168.0,4.3,27.6,436.0,767.3,589.5
2018,8,3,16,45,496.0,155.0,4.4,26.8,388.0,725.17,563.46
2018,8,3,17,0,469.0,142.0,4.5,26.0,340.0,681.13,535.3
2018,8,3,17,15,432.5,128.5,4.5,25.0,292.0,625.58,497.65
2018,8,3,17,30,396.0,115.0,4.5,24.0,244.0,569.28,457.75
2018,8,3,17,45,350.0,98.0,4.5,22.95,197.5,499.08,405.2
2018,8,3,18,0,304.0,81.0,4.5,21.9,151.0,429.44,350.54
2018,8,3,18,15,243.0,63.0,4.4,21.05,110.0,346.07,281.6
2018,8,3,18,30,182.0,45.0,4.3,20.2,69.0,265.22,211.75
2018,8,3,18,45,116.5,28.0,4.2,19.35,41.0,161.97,111.73
2018,8,3,19,0,51.0,11.0,4.1,18.5,13.0,48.8,0.0
2018,8,3,19,15,25.5,5.5,4.05,18.15,6.5,0.0,0.0
2018,8,3,19,30,0.0,0.0,4.0,17.8,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,3.9,17.4,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,3.7,16.75,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,3.55,16.3,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,3.4,15.95,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,2.95,15.25,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,1.95,14.05,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,1.75,13.4,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.25,12.7,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,8,4,5,15,11.5,3.5,1.45,13.7,4.0,2.75,0.0
2018,8,4,5,30,23.0,7.0,1.7,14.1,8.0,5.51,0.0
2018,8,4,5,45,52.5,21.5,1.95,14.55,27.5,16.44,7.33
2018,8,4,6,0,82.0,36.0,2.2,15.0,47.0,27.05,17.84
2018,8,4,6,15,114.0,60.0,2.3,15.3,82.5,43.78,33.0
2018,8,4,6,30,146.0,84.0,2.4,15.6,118.0,59.93,47.57
2018,8,4,6,45,176.0,110.0,2.5,15.95,161.0,76.78,62.5
2018,8,4,7,0,206.0,136.0,2.6,16.3,204.0,93.06,76.66
2018,8,4,7,15,236.0,159.0,2.65,16.95,250.0,107.11,88.5
2018,8,4,7,30,266.0,182.0,2.7,17.6,296.0,120.7,99.71
2018,8,4,7,45,294.5,202.0,2.75,18.25,342.5,132.18,108.91
2018,8,4,8,0,323.0,222.0,2.8,18.9,389.0,143.25,117.62
2018,8,4,8,15,349.5,238.5,2.85,19.8,435.5,152.05,124.19
2018,8,4,8,30,376.0,255.0,2.9,20.7,482.0,160.49,130.39
2018,8,4,8,45,401.5,266.5,2.95,21.6,525.5,166.06,134.14
2018,8,4,9,0,427.0,278.0,3.0,22.5,569.0,162.79,130.62
2018,8,4,9,15,513.0,257.5,3.1,23.6,628.0,151.94,120.89
2018,8,4,9,30,599.0,237.0,3.2,24.7,687.0,140.01,110.41
2018,8,4,9,45,704.5,194.0,3.25,25.85,747.0,116.06,90.23
2018,8,4,10,0,810.0,151.0,3.3,27.0,807.0,134.45,81.78
2018,8,4,10,15,822.0,151.0,3.45,27.8,837.5,188.11,108.37
2018,8,4,10,30,834.0,151.0,3.6,28.6,868.0,243.37,147.05
2018,8,4,10,45,845.5,150.0,3.7,29.35,892.5,299.32,191.46
2018,8,4,11,0,857.0,149.0,3.8,30.1,917.0,359.15,240.64
2018,8,4,11,15,866.0,147.5,3.9,30.4,934.5,414.34,287.12
2018,8,4,11,30,875.0,146.0,4.0,30.7,952.0,469.79,333.18
2018,8,4,11,45,883.5,143.0,4.15,31.0,962.5,524.12,377.52
2018,8,4,12,0,892.0,140.0,4.3,31.3,973.0,578.12,420.51
2018,8,4,12,15,901.5,135.0,4.45,31.2,976.5,630.76,462.21
2018,8,4,12,30,911.0,130.0,4.6,31.1,980.0,682.49,502.42
2018,8,4,12,45,914.0,127.0,4.8,31.05,974.0,730.12,539.31
2018,8,4,13,0,917.0,124.0,5.0,31.0,968.0,775.76,574.3
2018,8,4,13,15,915.0,123.0,5.1,30.8,953.0,817.0,605.14
2018,8,4,13,30,913.0,122.0,5.2,30.6,938.0,855.5,632.77
2018,8,4,13,45,917.5,116.0,5.35,30.45,918.5,892.06,659.3
2018,8,4,14,0,922.0,110.0,5.5,30.3,899.0,925.6,683.9
2018,8,4,14,15,913.0,110.0,5.55,29.95,868.5,949.64,702.19
2018,8,4,14,30,904.0,110.0,5.6,29.6,838.0,970.01,718.25
2018,8,4,14,45,892.5,109.0,5.7,29.3,801.0,983.29,729.89
2018,8,4,15,0,881.0,108.0,5.8,29.0,764.0,992.74,739.19
2018,8,4,15,15,868.5,105.5,5.8,29.0,722.5,995.78,742.8
2018,8,4,15,30,856.0,103.0,5.8,29.0,681.0,995.02,744.04
2018,8,4,15,45,834.5,102.5,5.8,28.1,634.0,997.24,750.28
2018,8,4,16,0,813.0,102.0,5.8,27.2,587.0,982.32,744.85
2018,8,4,16,15,778.5,102.5,5.75,26.55,535.0,951.67,727.46
2018,8,4,16,30,744.0,103.0,5.7,25.9,483.0,925.23,712.91
2018,8,4,16,45,702.5,100.5,5.6,25.25,429.0,878.45,683.23
2018,8,4,17,0,661.0,98.0,5.5,24.6,375.0,829.22,651.18
2018,8,4,17,15,611.5,92.5,5.35,23.7,322.0,766.26,608.39
2018,8,4,17,30,562.0,87.0,5.2,22.8,269.0,701.93,563.02
2018,8,4,17,45,495.0,78.5,5.05,21.9,218.0,616.64,499.5
2018,8,4,18,0,428.0,70.0,4.9,21.0,167.0,527.58,430.09
2018,8,4,18,15,352.0,57.0,4.75,20.15,123.0,434.14,353.74
2018,8,4,18,30,276.0,44.0,4.6,19.3,79.0,344.98,276.68
2018,8,4,18,45,180.0,29.0,4.45,18.45,48.0,235.93,159.53
2018,8,4,19,0,84.0,14.0,4.3,17.6,17.0,77.08,0.0
2018,8,4,19,15,42.0,7.0,4.3,17.15,8.5,0.0,0.0
2018,8,4,19,30,0.0,0.0,4.3,16.7,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,4.3,16.25,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,4.3,15.8,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,4.3,15.55,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,4.25,15.1,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,4.15,14.35,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,4.05,13.85,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,3.95,13.6,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.85,13.35,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.75,13.05,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.7,12.75,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,3.5,12.25,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,3.35,12.05,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,3.25,11.95,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,2.95,11.65,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,2.9,11.65,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,8,5,5,15,19.0,5.5,3.0,12.1,6.5,4.33,0.0
2018,8,5,5,30,38.0,11.0,3.1,12.5,13.0,8.65,0.0
2018,8,5,5,45,91.0,30.5,3.25,12.9,41.0,22.79,12.13
2018,8,5,6,0,144.0,50.0,3.4,13.3,69.0,36.74,26.34
2018,8,5,6,15,199.5,71.5,3.3,13.85,110.5,51.77,40.21
2018,8,5,6,30,255.0,93.0,3.2,14.4,152.0,66.55,53.63
2018,8,5,6,45,304.0,111.0,3.15,15.0,199.0,78.89,64.6
2018,8,5,7,0,353.0,129.0,3.1,15.6,246.0,91.01,75.09
2018,8,5,7,15,394.5,143.5,3.05,16.15,295.0,99.03,81.77
2018,8,5,7,30,436.0,158.0,3.0,16.7,344.0,107.68,88.84
2018,8,5,7,45,471.0,169.5,2.95,17.25,393.0,114.1,93.87
2018,8,5,8,0,506.0,181.0,2.9,17.8,442.0,120.29,98.62
2018,8,5,8,15,532.0,191.0,2.9,18.5,489.5,125.15,102.14
2018,8,5,8,30,558.0,201.0,2.9,19.2,537.0,129.78,105.43
2018,8,5,8,45,578.0,210.0,2.9,19.9,581.0,133.46,107.9
2018,8,5,9,0,598.0,219.0,2.9,20.6,625.0,136.91,110.17
2018,8,5,9,15,633.0,217.0,2.95,21.3,670.0,133.53,106.79
2018,8,5,9,30,668.0,215.0,3.0,22.0,715.0,129.82,103.21
2018,8,5,9,45,704.5,206.5,3.05,22.7,756.0,122.93,97.06
2018,8,5,10,0,741.0,198.0,3.1,23.4,797.0,145.42,93.56
2018,8,5,10,15,747.0,202.5,3.15,24.0,825.0,198.62,121.18
2018,8,5,10,30,753.0,207.0,3.2,24.6,853.0,252.98,159.92
2018,8,5,10,45,755.5,212.5,3.3,25.15,874.5,308.06,204.19
2018,8,5,11,0,758.0,218.0,3.4,25.7,896.0,363.61,250.51
2018,8,5,11,15,760.0,220.5,3.45,26.1,910.0,417.42,295.72
2018,8,5,11,30,762.0,223.0,3.5,26.5,924.0,471.17,340.15
2018,8,5,11,45,761.0,226.0,3.55,26.95,930.5,523.58,382.46
2018,8,5,12,0,760.0,229.0,3.6,27.4,937.0,575.24,422.99
2018,8,5,12,15,785.5,212.5,3.6,27.85,944.5,623.89,460.4
2018,8,5,12,30,811.0,196.0,3.6,28.3,952.0,675.19,498.77
2018,8,5,12,45,843.0,174.5,3.6,28.7,954.0,726.73,536.65
2018,8,5,13,0,875.0,153.0,3.6,29.1,956.0,767.44,566.68
2018,8,5,13,15,870.5,152.5,3.65,29.25,940.0,806.35,594.91
2018,8,5,13,30,866.0,152.0,3.7,29.4,924.0,854.75,628.14
2018,8,5,13,45,858.5,151.5,3.7,29.55,900.5,886.31,649.14
2018,8,5,14,0,851.0,151.0,3.7,29.7,877.0,914.45,667.97
2018,8,5,14,15,842.5,148.5,3.8,29.6,846.5,936.21,683.89
2018,8,5,14,30,834.0,146.0,3.9,29.5,816.0,954.26,697.55
2018,8,5,14,45,822.5,144.0,3.95,29.35,780.5,966.21,707.24
2018,8,5,15,0,811.0,142.0,4.0,29.2,745.0,974.31,714.6
2018,8,5,15,15,797.0,138.0,4.0,29.2,703.0,974.0,715.89
2018,8,5,15,30,783.0,134.0,4.0,29.2,661.0,969.81,714.83
2018,8,5,15,45,763.0,131.0,4.15,28.55,615.0,965.26,716.42
2018,8,5,16,0,743.0,128.0,4.3,27.9,569.0,949.28,710.38
2018,8,5,16,15,714.5,124.5,4.35,27.35,519.0,920.58,694.85
2018,8,5,16,30,686.0,121.0,4.4,26.8,469.0,888.69,676.92
2018,8,5,16,45,649.5,115.5,4.45,26.2,417.0,843.36,649.26
2018,8,5,17,0,613.0,110.0,4.5,25.6,365.0,795.53,619.09
2018,8,5,17,15,563.0,103.0,4.45,24.65,312.5,730.48,575.68
2018,8,5,17,30,513.0,96.0,4.4,23.7,260.0,657.0,524.2
2018,8,5,17,45,445.5,85.5,4.35,22.8,209.5,572.24,461.57
2018,8,5,18,0,378.0,75.0,4.3,21.9,159.0,489.31,397.26
2018,8,5,18,15,297.0,59.5,4.3,20.95,115.0,389.52,316.37
2018,8,5,18,30,216.0,44.0,4.3,20.0,71.0,294.09,234.07
2018,8,5,18,45,130.5,27.0,4.25,19.05,41.0,189.53,121.34
2018,8,5,19,0,45.0,10.0,4.2,18.1,11.0,43.23,0.0
2018,8,5,19,15,22.5,5.0,4.2,17.6,5.5,0.0,0.0
2018,8,5,19,30,0.0,0.0,4.2,17.1,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,4.15,16.6,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,4.1,16.1,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,4.05,15.8,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,3.95,15.2,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,3.85,14.7,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,3.75,14.3,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,3.6,13.95,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,3.4,13.65,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,3.25,13.35,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,2.65,12.35,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,2.55,12.2,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,2.05,11.75,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,8,6,5,15,9.0,3.0,1.65,11.9,3.5,0.0,0.0
2018,8,6,5,30,18.0,6.0,1.8,12.2,7.0,4.72,0.0
2018,8,6,5,45,44.0,19.5,2.0,12.5,24.5,14.95,5.82
2018,8,6,6,0,70.0,33.0,2.2,12.8,42.0,24.88,16.05
2018,8,6,6,15,99.0,55.5,2.15,13.1,74.5,41.42,31.18
2018,8,6,6,30,128.0,78.0,2.1,13.4,107.0,56.93,45.3
2018,8,6,6,45,156.5,103.0,2.1,13.75,148.0,73.54,60.18
2018,8,6,7,0,185.0,128.0,2.1,14.1,189.0,89.75,74.4
2018,8,6,7,15,210.5,154.0,2.05,14.65,234.5,103.83,86.41
2018,8,6,7,30,236.0,180.0,2.0,15.2,280.0,119.04,99.16
2018,8,6,7,45,258.5,203.5,2.0,15.75,326.0,132.27,109.98
2018,8,6,8,0,281.0,227.0,2.0,16.3,372.0,144.99,120.19
2018,8,6,8,15,301.0,248.0,2.0,17.2,417.0,155.83,128.51
2018,8,6,8,30,321.0,269.0,2.0,18.1,462.0,166.2,136.3
2018,8,6,8,45,338.0,286.5,1.95,18.95,503.5,174.3,142.13
2018,8,6,9,0,355.0,304.0,1.9,19.8,545.0,181.98,147.56
2018,8,6,9,15,376.0,316.5,1.95,20.9,585.5,187.04,150.7
2018,8,6,9,30,397.0,329.0,2.0,22.0,626.0,191.81,153.59
2018,8,6,9,45,418.0,337.0,2.0,23.1,662.5,194.29,154.61
2018,8,6,10,0,439.0,345.0,2.0,24.2,699.0,203.02,144.2
2018,8,6,10,15,449.0,353.0,2.1,25.05,726.5,243.45,165.99
2018,8,6,10,30,459.0,361.0,2.2,25.9,754.0,285.73,195.06
2018,8,6,10,45,467.0,367.0,2.3,26.8,775.5,328.21,227.2
2018,8,6,11,0,475.0,373.0,2.4,27.7,797.0,372.06,261.37
2018,8,6,11,15,482.5,375.0,2.5,28.4,812.0,414.68,294.95
2018,8,6,11,30,490.0,377.0,2.6,29.1,827.0,458.2,328.74
2018,8,6,11,45,495.5,377.5,2.7,29.85,835.5,500.55,360.99
2018,8,6,12,0,501.0,378.0,2.8,30.6,844.0,543.13,392.63
2018,8,6,12,15,563.0,340.0,2.95,31.15,863.5,591.7,428.63
2018,8,6,12,30,625.0,302.0,3.1,31.7,883.0,640.14,464.35
2018,8,6,12,45,705.5,251.0,3.2,32.25,901.5,698.14,506.31
2018,8,6,13,0,786.0,200.0,3.3,32.8,920.0,751.03,544.55
2018,8,6,13,15,784.0,197.0,3.4,32.9,905.0,788.5,571.48
2018,8,6,13,30,782.0,194.0,3.5,33.0,890.0,823.3,596.37
2018,8,6,13,45,778.5,190.0,3.6,33.1,868.0,853.12,617.74
2018,8,6,14,0,775.0,186.0,3.7,33.2,846.0,879.79,636.14
2018,8,6,14,15,767.5,182.5,3.8,33.0,817.0,909.0,657.07
2018,8,6,14,30,760.0,179.0,3.9,32.8,788.0,926.24,670.26
2018,8,6,14,45,749.5,175.0,4.0,32.6,753.0,936.52,679.14
2018,8,6,15,0,739.0,171.0,4.1,32.4,718.0,943.1,685.82
2018,8,6,15,15,723.5,166.0,4.1,32.4,676.5,939.96,685.2
2018,8,6,15,30,708.0,161.0,4.1,32.4,635.0,933.08,682.32
2018,8,6,15,45,685.0,157.0,4.15,31.65,589.5,916.08,675.15
2018,8,6,16,0,662.0,153.0,4.2,30.9,544.0,895.51,665.61
2018,8,6,16,15,624.5,150.0,4.2,30.2,494.0,857.83,643.87
2018,8,6,16,30,587.0,147.0,4.2,29.5,444.0,816.89,619.55
2018,8,6,16,45,541.5,140.5,4.2,28.75,391.5,753.25,578.63
2018,8,6,17,0,496.0,134.0,4.2,28.0,339.0,698.18,542.76
2018,8,6,17,15,440.0,124.0,4.15,26.85,287.5,627.39,494.57
2018,8,6,17,30,384.0,114.0,4.1,25.7,236.0,556.64,444.07
2018,8,6,17,45,316.5,97.5,4.05,24.6,186.0,467.19,376.41
2018,8,6,18,0,249.0,81.0,4.0,23.5,136.0,359.06,291.44
2018,8,6,18,15,189.5,60.0,4.0,22.5,95.5,274.22,221.5
2018,8,6,18,30,130.0,39.0,4.0,21.5,55.0,189.9,149.16
2018,8,6,18,45,77.0,22.5,4.05,20.45,31.0,114.73,67.03
2018,8,6,19,0,24.0,6.0,4.1,19.4,7.0,23.56,0.0
2018,8,6,19,15,12.0,3.0,4.1,18.95,3.5,0.0,0.0
2018,8,6,19,30,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,4.1,17.2,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,4.1,16.9,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,4.1,16.6,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,4.1,16.3,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,4.1,16.1,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,4.1,15.9,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,4.05,15.65,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,3.95,15.2,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,3.85,14.8,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,3.75,14.45,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,3.65,14.1,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,3.55,13.7,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,3.45,13.3,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,3.35,12.9,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,2.95,12.1,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,2.85,11.95,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,2.75,11.85,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,2.7,11.85,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,8,7,5,15,15.0,4.0,2.8,12.25,4.5,0.0,0.0
2018,8,7,5,30,30.0,8.0,2.9,12.6,9.0,6.29,0.0
2018,8,7,5,45,73.0,23.5,3.0,12.9,31.5,17.86,7.69
2018,8,7,6,0,116.0,39.0,3.1,13.2,54.0,29.22,19.73
2018,8,7,6,15,160.5,61.5,3.05,13.6,92.5,45.02,34.25
2018,8,7,6,30,205.0,84.0,3.0,14.0,131.0,60.42,48.26
2018,8,7,6,45,244.5,106.0,2.95,14.4,176.0,75.09,61.39
2018,8,7,7,0,284.0,128.0,2.9,14.8,221.0,89.4,73.91
2018,8,7,7,15,318.5,147.5,2.85,15.5,268.5,101.8,84.42
2018,8,7,7,30,353.0,167.0,2.8,16.2,316.0,113.87,94.39
2018,8,7,7,45,383.0,183.5,2.75,16.9,364.0,123.82,102.37
2018,8,7,8,0,413.0,200.0,2.7,17.6,412.0,129.49,106.55
2018,8,7,8,15,438.5,213.5,2.75,18.35,458.0,135.92,111.33
2018,8,7,8,30,464.0,227.0,2.8,19.1,504.0,142.01,115.77
2018,8,7,8,45,486.0,237.5,2.8,19.8,547.5,146.06,118.48
2018,8,7,9,0,508.0,248.0,2.8,20.5,591.0,149.84,120.96
2018,8,7,9,15,512.0,263.0,2.85,21.1,627.0,155.14,124.75
2018,8,7,9,30,516.0,278.0,2.9,21.7,663.0,160.01,128.18
2018,8,7,9,45,512.5,294.5,3.0,22.3,692.0,164.96,131.68
2018,8,7,10,0,509.0,311.0,3.1,22.9,721.0,190.49,134.57
2018,8,7,10,15,519.5,318.0,3.2,23.35,749.5,234.12,157.9
2018,8,7,10,30,530.0,325.0,3.3,23.8,778.0,279.56,189.84
2018,8,7,10,45,537.5,330.0,3.4,24.25,799.5,324.92,225.4
2018,8,7,11,0,545.0,335.0,3.5,24.7,821.0,371.45,263.24
2018,8,7,11,15,552.0,337.0,3.65,24.85,836.0,417.09,301.05
2018,8,7,11,30,559.0,339.0,3.8,25.0,851.0,463.45,339.08
2018,8,7,11,45,564.5,339.0,3.95,25.15,859.5,508.33,375.48
2018,8,7,12,0,570.0,339.0,4.1,25.3,868.0,553.27,411.22
2018,8,7,12,15,585.5,329.0,4.2,25.35,872.5,596.74,445.43
2018,8,7,12,30,601.0,319.0,4.3,25.4,877.0,640.1,479.05
2018,8,7,12,45,620.5,305.0,4.4,25.4,876.5,680.69,510.47
2018,8,7,13,0,640.0,291.0,4.5,25.4,876.0,724.1,543.53
2018,8,7,13,15,641.0,285.5,4.5,25.3,863.0,759.04,569.82
2018,8,7,13,30,642.0,280.0,4.5,25.2,850.0,791.62,594.23
2018,8,7,13,45,641.5,272.5,4.55,25.1,829.5,818.74,614.97
2018,8,7,14,0,641.0,265.0,4.6,25.0,809.0,842.95,633.66
2018,8,7,14,15,636.5,257.0,4.65,24.75,781.5,860.08,647.82
2018,8,7,14,30,632.0,249.0,4.7,24.5,754.0,873.86,659.76
2018,8,7,14,45,627.0,239.0,4.7,24.2,721.0,881.97,667.74
2018,8,7,15,0,622.0,229.0,4.7,23.9,688.0,886.62,673.46
2018,8,7,15,15,605.0,222.0,4.7,23.9,648.0,878.68,669.5
2018,8,7,15,30,588.0,215.0,4.7,23.9,608.0,860.21,658.49
2018,8,7,15,45,575.5,203.5,4.65,23.05,565.5,845.48,652.09
2018,8,7,16,0,563.0,192.0,4.6,22.2,523.0,827.71,643.47
2018,8,7,16,15,548.5,178.5,4.55,21.6,478.0,802.7,628.77
2018,8,7,16,30,534.0,165.0,4.5,21.0,433.0,774.95,611.9
2018,8,7,16,45,508.0,151.5,4.45,20.45,384.5,733.09,584.17
2018,8,7,17,0,482.0,138.0,4.4,19.9,336.0,689.25,554.35
2018,8,7,17,15,444.5,124.5,4.35,19.15,287.5,632.5,514.16
2018,8,7,17,30,407.0,111.0,4.3,18.4,239.0,575.02,471.92
2018,8,7,17,45,359.5,95.0,4.2,17.6,193.0,504.56,417.24
2018,8,7,18,0,312.0,79.0,4.1,16.8,147.0,434.88,360.63
2018,8,7,18,15,248.0,60.5,4.0,16.25,105.5,348.29,287.1
2018,8,7,18,30,184.0,42.0,3.9,15.7,64.0,264.53,212.08
2018,8,7,18,45,114.0,25.5,3.85,15.15,37.0,170.24,95.29
2018,8,7,19,0,44.0,9.0,3.8,14.6,10.0,41.59,0.0
2018,8,7,19,15,22.0,4.5,3.75,14.4,5.0,0.0,0.0
2018,8,7,19,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,3.65,13.95,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,3.55,13.55,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,3.5,13.25,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,3.35,12.75,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,3.25,12.3,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,3.15,11.85,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,3.05,11.4,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,2.95,11.25,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,2.85,11.15,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,2.75,11.05,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,2.55,10.95,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,8,8,5,15,31.5,6.0,2.45,11.85,7.0,0.0,0.0
2018,8,8,5,30,63.0,12.0,2.6,12.4,14.0,9.44,0.0
2018,8,8,5,45,151.5,28.5,2.8,12.95,45.0,21.51,9.95
2018,8,8,6,0,240.0,45.0,3.0,13.5,76.0,33.8,23.61
2018,8,8,6,15,315.5,60.0,2.85,14.15,119.5,44.87,34.01
2018,8,8,6,30,391.0,75.0,2.7,14.8,163.0,55.82,44.02
2018,8,8,6,45,450.5,86.0,2.6,15.45,212.5,63.8,51.16
2018,8,8,7,0,510.0,97.0,2.5,16.1,262.0,71.69,57.99
2018,8,8,7,15,555.0,105.5,2.45,16.85,313.5,80.09,65.05
2018,8,8,7,30,600.0,114.0,2.4,17.6,365.0,85.3,69.18
2018,8,8,7,45,635.5,119.5,2.35,18.35,416.0,88.12,71.16
2018,8,8,8,0,671.0,125.0,2.3,19.1,467.0,90.89,73.06
2018,8,8,8,15,698.0,129.0,2.25,19.9,516.0,92.42,73.87
2018,8,8,8,30,725.0,133.0,2.2,20.7,565.0,93.91,74.65
2018,8,8,8,45,747.5,136.0,2.15,21.55,611.5,94.63,74.76
2018,8,8,9,0,770.0,139.0,2.1,22.4,658.0,95.3,74.85
2018,8,8,9,15,758.0,155.5,2.1,23.1,692.5,102.38,80.31
2018,8,8,9,30,746.0,172.0,2.1,23.8,727.0,108.86,85.23
2018,8,8,9,45,721.5,195.0,2.1,24.5,752.5,117.84,92.16
2018,8,8,10,0,697.0,218.0,2.1,25.2,778.0,150.51,99.03
2018,8,8,10,15,711.5,219.0,2.2,25.85,808.5,200.66,123.4
2018,8,8,10,30,726.0,220.0,2.3,26.5,839.0,252.96,159.38
2018,8,8,10,45,739.0,219.0,2.35,27.15,863.0,305.66,200.53
2018,8,8,11,0,752.0,218.0,2.4,27.8,887.0,359.85,244.62
2018,8,8,11,15,760.5,217.5,2.5,28.25,903.5,414.0,289.25
2018,8,8,11,30,769.0,217.0,2.6,28.7,920.0,468.67,333.63
2018,8,8,11,45,776.5,214.0,2.7,29.2,929.0,521.46,375.62
2018,8,8,12,0,784.0,211.0,2.8,29.7,938.0,572.44,415.23
2018,8,8,12,15,778.5,214.0,2.9,29.95,935.5,622.99,453.79
2018,8,8,12,30,773.0,217.0,3.0,30.2,933.0,670.19,489.03
2018,8,8,12,45,763.5,221.0,3.1,30.45,923.0,713.46,520.72
2018,8,8,13,0,754.0,225.0,3.2,30.7,913.0,754.17,549.98
2018,8,8,13,15,753.0,221.5,3.3,30.75,898.5,792.25,577.63
2018,8,8,13,30,752.0,218.0,3.4,30.8,884.0,827.69,603.19
2018,8,8,13,45,750.0,212.0,3.5,30.85,862.0,857.19,624.64
2018,8,8,14,0,748.0,206.0,3.6,30.9,840.0,883.52,643.89
2018,8,8,14,15,741.5,201.5,3.7,30.7,811.5,903.97,659.48
2018,8,8,14,30,735.0,197.0,3.8,30.5,783.0,920.9,672.67
2018,8,8,14,45,726.5,191.0,3.85,30.35,748.0,930.86,681.01
2018,8,8,15,0,718.0,185.0,3.9,30.2,713.0,937.14,687.14
2018,8,8,15,15,702.0,180.0,3.9,30.2,672.0,933.38,686.1
2018,8,8,15,30,686.0,175.0,3.9,30.2,631.0,925.84,682.77
2018,8,8,15,45,669.5,167.0,4.05,29.3,586.5,910.97,677.89
2018,8,8,16,0,653.0,159.0,4.2,28.4,542.0,892.56,670.57
2018,8,8,16,15,631.5,150.0,4.25,27.6,494.0,864.61,655.8
2018,8,8,16,30,610.0,141.0,4.3,26.8,446.0,833.51,638.59
2018,8,8,16,45,579.0,132.0,4.35,26.0,396.0,789.91,612.0
2018,8,8,17,0,548.0,123.0,4.4,25.2,346.0,735.91,577.06
2018,8,8,17,15,506.0,111.5,4.35,24.15,295.5,675.96,536.66
2018,8,8,17,30,464.0,100.0,4.3,23.1,245.0,615.31,493.99
2018,8,8,17,45,409.5,86.5,4.25,22.0,197.0,539.99,437.88
2018,8,8,18,0,355.0,73.0,4.2,20.9,149.0,465.83,379.74
2018,8,8,18,15,282.5,56.5,4.05,20.05,106.5,373.02,302.97
2018,8,8,18,30,210.0,40.0,3.9,19.2,64.0,283.94,224.01
2018,8,8,18,45,129.0,24.5,3.8,18.3,37.0,179.14,87.8
2018,8,8,19,0,48.0,9.0,3.7,17.4,10.0,44.68,0.0
2018,8,8,19,15,24.0,4.5,3.65,16.95,5.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,3.6,16.05,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,3.55,15.35,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,3.5,14.85,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,3.5,14.45,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,3.45,14.1,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,3.4,13.75,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,3.4,13.45,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,3.4,13.15,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,3.35,12.9,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,3.3,12.65,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,3.25,12.35,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.95,11.85,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,8,9,5,15,25.0,5.0,2.3,11.55,5.5,0.0,0.0
2018,8,9,5,30,50.0,10.0,2.5,12.0,11.0,7.87,0.0
2018,8,9,5,45,125.5,26.5,2.7,12.5,39.5,19.98,8.33
2018,8,9,6,0,201.0,43.0,2.9,13.0,68.0,32.18,22.19
2018,8,9,6,15,267.5,60.5,2.8,13.65,110.5,44.86,34.04
2018,8,9,6,30,334.0,78.0,2.7,14.3,153.0,57.31,45.42
2018,8,9,6,45,387.5,92.5,2.6,14.95,201.0,67.39,54.44
2018,8,9,7,0,441.0,107.0,2.5,15.6,249.0,77.25,63.01
2018,8,9,7,15,484.0,118.5,2.45,16.55,299.5,84.82,69.27
2018,8,9,7,30,527.0,130.0,2.4,17.5,350.0,92.2,75.2
2018,8,9,7,45,561.5,139.0,2.3,18.45,400.5,97.69,79.37
2018,8,9,8,0,596.0,148.0,2.2,19.4,451.0,104.86,84.9
2018,8,9,8,15,623.0,155.0,2.15,20.3,499.5,107.66,86.66
2018,8,9,8,30,650.0,162.0,2.1,21.2,548.0,110.31,88.28
2018,8,9,8,45,673.0,166.5,2.05,22.1,593.5,111.15,88.39
2018,8,9,9,0,696.0,171.0,2.0,23.0,639.0,111.93,88.46
2018,8,9,9,15,709.5,177.5,1.95,23.95,679.5,113.49,89.17
2018,8,9,9,30,723.0,184.0,1.9,24.9,720.0,114.88,89.75
2018,8,9,9,45,732.0,189.5,1.85,25.85,754.5,115.41,89.65
2018,8,9,10,0,741.0,195.0,1.8,26.8,789.0,139.97,89.86
2018,8,9,10,15,752.5,196.5,1.8,27.6,818.5,192.46,114.79
2018,8,9,10,30,764.0,198.0,1.8,28.4,848.0,246.67,151.65
2018,8,9,10,45,773.5,199.0,1.85,29.25,871.5,301.62,194.14
2018,8,9,11,0,783.0,200.0,1.9,30.1,895.0,362.0,242.3
2018,8,9,11,15,790.0,199.5,1.95,30.8,911.0,415.58,285.78
2018,8,9,11,30,797.0,199.0,2.0,31.5,927.0,469.49,328.72
2018,8,9,11,45,803.0,198.0,2.05,32.25,936.0,522.7,369.93
2018,8,9,12,0,809.0,197.0,2.1,33.0,945.0,575.63,409.62
2018,8,9,12,15,802.0,201.5,2.25,33.3,943.0,624.41,446.4
2018,8,9,12,30,795.0,206.0,2.4,33.6,941.0,671.27,480.91
2018,8,9,12,45,783.5,210.5,2.55,33.85,929.5,718.32,514.66
2018,8,9,13,0,772.0,215.0,2.7,34.1,918.0,758.68,543.35
2018,8,9,13,15,769.5,212.5,2.85,34.1,903.0,796.95,570.98
2018,8,9,13,30,767.0,210.0,3.0,34.1,888.0,832.48,596.52
2018,8,9,13,45,763.0,206.0,3.2,34.1,865.5,862.47,618.56
2018,8,9,14,0,759.0,202.0,3.4,34.1,843.0,889.22,638.44
2018,8,9,14,15,751.5,197.5,3.5,33.85,813.5,909.01,653.32
2018,8,9,14,30,744.0,193.0,3.6,33.6,784.0,925.19,665.99
2018,8,9,14,45,734.0,188.0,3.7,33.35,749.0,934.86,674.61
2018,8,9,15,0,724.0,183.0,3.8,33.1,714.0,940.8,681.04
2018,8,9,15,15,708.0,178.0,3.8,33.1,672.5,937.1,680.07
2018,8,9,15,30,692.0,173.0,3.8,33.1,631.0,929.61,676.83
2018,8,9,15,45,674.0,165.5,3.9,32.25,586.0,913.76,671.07
2018,8,9,16,0,656.0,158.0,4.0,31.4,541.0,894.35,662.91
2018,8,9,16,15,633.0,149.5,4.0,30.7,492.5,865.38,647.24
2018,8,9,16,30,610.0,141.0,4.0,30.0,444.0,833.25,629.19
2018,8,9,16,45,578.0,131.5,4.0,29.25,393.5,788.07,601.66
2018,8,9,17,0,546.0,122.0,4.0,28.5,343.0,732.55,565.96
2018,8,9,17,15,504.0,111.0,3.85,27.45,292.5,673.3,526.42
2018,8,9,17,30,462.0,100.0,3.7,26.4,242.0,613.4,484.75
2018,8,9,17,45,407.0,86.0,3.55,25.3,194.0,537.03,428.55
2018,8,9,18,0,352.0,72.0,3.4,24.2,146.0,461.8,370.36
2018,8,9,18,15,279.0,55.5,3.4,23.25,104.0,368.72,294.83
2018,8,9,18,30,206.0,39.0,3.4,22.3,62.0,279.51,216.48
2018,8,9,18,45,123.0,23.0,3.35,21.35,35.0,169.73,67.42
2018,8,9,19,0,40.0,7.0,3.3,20.4,8.0,36.81,0.0
2018,8,9,19,15,20.0,3.5,3.35,19.9,4.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,3.4,19.4,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,3.5,18.85,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,3.6,18.3,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,3.6,17.95,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,3.6,17.6,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,3.65,17.3,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,3.7,16.7,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,3.7,16.4,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,3.7,16.15,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,3.65,15.7,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,3.55,14.95,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,3.45,14.6,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,3.3,13.95,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,3.25,13.65,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,3.15,13.15,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,3.05,12.7,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,2.95,12.4,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,8,10,5,15,51.0,6.5,3.1,12.9,8.0,0.0,0.0
2018,8,10,5,30,102.0,13.0,3.2,13.4,16.0,10.23,0.0
2018,8,10,5,45,224.5,26.0,3.3,13.85,48.5,21.37,8.56
2018,8,10,6,0,347.0,39.0,3.4,14.3,81.0,32.05,21.88
2018,8,10,6,15,426.5,49.0,3.3,15.05,126.0,39.95,29.5
2018,8,10,6,30,506.0,59.0,3.2,15.8,171.0,47.83,36.76
2018,8,10,6,45,558.5,67.0,3.15,16.55,220.5,53.82,42.13
2018,8,10,7,0,611.0,75.0,3.1,17.3,270.0,59.75,47.24
2018,8,10,7,15,647.5,81.5,3.05,18.35,321.0,64.26,50.9
2018,8,10,7,30,684.0,88.0,3.0,19.4,372.0,68.68,54.35
2018,8,10,7,45,709.0,94.0,3.0,20.4,422.0,72.42,57.16
2018,8,10,8,0,734.0,100.0,3.0,21.4,472.0,76.02,59.78
2018,8,10,8,15,754.0,105.0,2.95,22.25,520.0,85.28,67.21
2018,8,10,8,30,774.0,110.0,2.9,23.1,568.0,88.02,69.05
2018,8,10,8,45,788.5,115.0,2.9,23.95,613.0,90.47,70.63
2018,8,10,9,0,803.0,120.0,2.9,24.8,658.0,92.74,72.06
2018,8,10,9,15,809.5,125.5,2.95,25.6,696.5,94.9,73.41
2018,8,10,9,30,816.0,131.0,3.0,26.4,735.0,96.84,74.6
2018,8,10,9,45,817.0,138.5,3.0,27.2,767.5,99.54,76.4
2018,8,10,10,0,818.0,146.0,3.0,28.0,800.0,125.81,77.8
2018,8,10,10,15,826.5,147.5,3.1,28.55,829.0,180.76,103.21
2018,8,10,10,30,835.0,149.0,3.2,29.1,858.0,236.93,141.73
2018,8,10,10,45,841.0,150.0,3.3,29.65,880.0,293.23,186.26
2018,8,10,11,0,847.0,151.0,3.4,30.2,902.0,350.03,233.36
2018,8,10,11,15,851.0,151.5,3.5,30.55,916.5,406.1,280.44
2018,8,10,11,30,855.0,152.0,3.6,30.9,931.0,461.4,326.3
2018,8,10,11,45,857.0,152.5,3.7,31.25,938.5,514.27,369.37
2018,8,10,12,0,859.0,153.0,3.8,31.6,946.0,566.31,410.65
2018,8,10,12,15,857.5,154.0,3.9,31.8,945.0,615.64,449.13
2018,8,10,12,30,856.0,155.0,4.0,32.0,944.0,670.71,490.39
2018,8,10,12,45,852.0,155.5,4.05,32.25,935.0,716.11,523.88
2018,8,10,13,0,848.0,156.0,4.1,32.5,926.0,759.13,555.01
2018,8,10,13,15,845.0,154.5,4.2,32.45,910.5,798.58,584.07
2018,8,10,13,30,842.0,153.0,4.3,32.4,895.0,835.22,610.53
2018,8,10,13,45,837.5,150.0,4.45,32.4,872.0,866.23,632.31
2018,8,10,14,0,833.0,147.0,4.6,32.4,849.0,893.93,651.99
2018,8,10,14,15,826.0,144.0,4.65,32.15,819.5,915.96,668.28
2018,8,10,14,30,819.0,141.0,4.7,31.9,790.0,934.39,682.37
2018,8,10,14,45,809.5,137.5,4.8,31.65,754.5,946.27,692.81
2018,8,10,15,0,800.0,134.0,4.9,31.4,719.0,954.37,700.96
2018,8,10,15,15,785.5,131.0,4.9,31.4,678.0,954.3,702.42
2018,8,10,15,30,771.0,128.0,4.9,31.4,637.0,950.4,701.54
2018,8,10,15,45,753.0,123.5,4.95,30.55,591.5,945.27,702.83
2018,8,10,16,0,735.0,119.0,5.0,29.7,546.0,929.3,696.83
2018,8,10,16,15,713.0,113.5,4.95,28.95,497.5,904.62,683.89
2018,8,10,16,30,691.0,108.0,4.9,28.2,449.0,876.79,668.62
2018,8,10,16,45,660.0,102.0,4.9,27.5,398.5,836.35,644.26
2018,8,10,17,0,629.0,96.0,4.9,26.8,348.0,793.45,617.48
2018,8,10,17,15,586.0,88.0,4.8,25.8,297.0,734.16,577.86
2018,8,10,17,30,543.0,80.0,4.7,24.8,246.0,673.57,535.62
2018,8,10,17,45,483.5,71.0,4.65,23.8,198.0,595.41,477.94
2018,8,10,18,0,424.0,62.0,4.6,22.8,150.0,517.6,417.34
2018,8,10,18,15,339.5,50.0,4.55,21.95,107.5,413.55,332.37
2018,8,10,18,30,255.0,38.0,4.5,21.1,65.0,320.39,248.84
2018,8,10,18,45,152.0,23.0,4.5,20.25,37.0,192.19,55.78
2018,8,10,19,0,49.0,8.0,4.5,19.4,9.0,44.59,0.0
2018,8,10,19,15,24.5,4.0,4.5,19.05,4.5,0.0,0.0
2018,8,10,19,30,0.0,0.0,4.5,18.7,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,4.5,18.3,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,4.5,17.9,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,4.5,17.65,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,4.5,17.4,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,4.45,17.2,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,4.4,16.85,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,4.4,16.7,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,4.35,16.55,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,4.3,16.4,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,4.25,16.25,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,4.2,16.1,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,4.15,15.95,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,4.1,15.8,0.0,0.0,0.0
