Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,10,23,15,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,3.8,15.25,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,3.75,14.4,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,3.8,14.05,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,3.85,13.9,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,3.95,13.85,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,4.05,13.9,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,8,11,5,15,33.5,5.5,4.15,14.3,6.5,0.0,0.0
2018,8,11,5,30,67.0,11.0,4.2,14.7,13.0,8.65,0.0
2018,8,11,5,45,166.5,26.5,4.3,15.1,43.5,20.09,6.87
2018,8,11,6,0,266.0,42.0,4.4,15.5,74.0,31.79,21.45
2018,8,11,6,15,345.0,54.5,4.35,16.2,117.0,41.25,30.45
2018,8,11,6,30,424.0,67.0,4.3,16.9,160.0,50.68,39.08
2018,8,11,6,45,480.0,77.5,4.3,17.6,209.0,61.06,48.3
2018,8,11,7,0,536.0,88.0,4.3,18.3,258.0,68.48,54.69
2018,8,11,7,15,576.5,96.5,4.3,19.2,308.5,74.03,59.23
2018,8,11,7,30,617.0,105.0,4.3,20.1,359.0,79.43,63.5
2018,8,11,7,45,646.5,111.5,4.35,21.0,409.0,83.07,66.17
2018,8,11,8,0,676.0,118.0,4.4,21.9,459.0,86.58,68.68
2018,8,11,8,15,698.0,124.5,4.4,22.55,507.5,89.78,70.96
2018,8,11,8,30,720.0,131.0,4.4,23.2,556.0,92.79,73.07
2018,8,11,8,45,736.5,136.5,4.4,23.85,600.5,94.88,74.4
2018,8,11,9,0,753.0,142.0,4.4,24.5,645.0,96.81,75.59
2018,8,11,9,15,763.5,147.5,4.4,25.1,684.5,98.4,76.52
2018,8,11,9,30,774.0,153.0,4.4,25.7,724.0,108.7,84.62
2018,8,11,9,45,780.0,159.0,4.45,26.25,758.0,110.26,85.53
2018,8,11,10,0,786.0,165.0,4.5,26.8,792.0,133.76,85.6
2018,8,11,10,15,792.5,169.0,4.55,27.1,821.0,188.27,111.26
2018,8,11,10,30,799.0,173.0,4.6,27.4,850.0,243.87,149.84
2018,8,11,10,45,803.0,176.0,4.7,27.75,871.5,299.19,194.12
2018,8,11,11,0,807.0,179.0,4.8,28.1,893.0,354.91,241.0
2018,8,11,11,15,810.5,180.5,4.85,28.2,907.5,409.72,287.83
2018,8,11,11,30,814.0,182.0,4.9,28.3,922.0,464.45,334.07
2018,8,11,11,45,814.5,183.0,5.0,28.4,928.5,517.15,378.0
2018,8,11,12,0,815.0,184.0,5.1,28.5,935.0,568.98,420.26
2018,8,11,12,15,818.0,181.5,5.2,28.45,935.0,618.61,460.24
2018,8,11,12,30,821.0,179.0,5.3,28.4,935.0,666.96,498.46
2018,8,11,12,45,823.0,175.5,5.4,28.35,927.5,712.28,533.85
2018,8,11,13,0,825.0,172.0,5.5,28.3,920.0,755.61,567.26
2018,8,11,13,15,820.0,171.5,5.55,28.1,904.0,793.9,596.72
2018,8,11,13,30,815.0,171.0,5.6,27.9,888.0,829.31,623.85
2018,8,11,13,45,807.0,169.5,5.65,27.7,864.0,858.26,645.58
2018,8,11,14,0,799.0,168.0,5.7,27.5,840.0,883.79,664.74
2018,8,11,14,15,789.0,166.0,5.7,27.15,809.5,903.55,680.19
2018,8,11,14,30,779.0,164.0,5.7,26.8,779.0,919.61,693.28
2018,8,11,14,45,766.5,161.0,5.7,26.5,743.0,937.19,707.47
2018,8,11,15,0,754.0,158.0,5.7,26.2,707.0,942.97,713.67
2018,8,11,15,15,738.0,154.5,5.7,26.2,666.0,941.0,713.86
2018,8,11,15,30,722.0,151.0,5.7,26.2,625.0,935.28,711.64
2018,8,11,15,45,703.0,145.0,5.55,25.4,579.5,920.04,704.3
2018,8,11,16,0,684.0,139.0,5.4,24.6,534.0,901.26,694.53
2018,8,11,16,15,659.0,132.5,5.35,23.95,485.5,872.43,677.72
2018,8,11,16,30,634.0,126.0,5.3,23.3,437.0,840.48,658.48
2018,8,11,16,45,601.5,119.0,5.2,22.7,387.5,797.54,630.4
2018,8,11,17,0,569.0,112.0,5.1,22.1,338.0,752.1,599.84
2018,8,11,17,15,525.5,102.5,5.05,21.35,288.0,682.74,550.71
2018,8,11,17,30,482.0,93.0,5.0,20.6,238.0,622.92,507.07
2018,8,11,17,45,424.0,81.0,4.9,19.9,190.5,545.98,447.57
2018,8,11,18,0,366.0,69.0,4.8,19.2,143.0,470.53,386.41
2018,8,11,18,15,286.5,53.5,4.75,18.6,101.5,373.02,304.31
2018,8,11,18,30,207.0,38.0,4.7,18.0,60.0,280.39,218.48
2018,8,11,18,45,121.5,23.0,4.65,17.4,34.0,165.85,22.41
2018,8,11,19,0,36.0,8.0,4.6,16.8,8.0,34.4,0.0
2018,8,11,19,15,18.0,4.0,4.55,16.5,4.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,4.5,16.2,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,4.45,15.9,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,4.4,15.6,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,4.3,15.45,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,4.15,15.2,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,3.95,14.8,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,3.85,14.6,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,3.65,13.8,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,3.5,13.45,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,3.35,13.3,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,3.05,12.95,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,2.75,12.85,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,8,12,5,15,21.5,5.0,2.75,13.4,5.5,0.0,0.0
2018,8,12,5,30,43.0,10.0,2.8,13.8,11.0,7.87,0.0
2018,8,12,5,45,118.5,26.0,2.9,14.15,38.0,19.58,5.7
2018,8,12,6,0,194.0,42.0,3.0,14.5,65.0,31.42,21.17
2018,8,12,6,15,264.0,58.5,2.9,15.2,106.0,43.45,32.48
2018,8,12,6,30,334.0,75.0,2.8,15.9,147.0,55.29,43.29
2018,8,12,6,45,388.5,88.5,2.7,16.55,194.0,64.78,51.77
2018,8,12,7,0,443.0,102.0,2.6,17.2,241.0,74.08,59.84
2018,8,12,7,15,486.5,112.5,2.55,17.95,290.5,81.11,65.68
2018,8,12,7,30,530.0,123.0,2.5,18.7,340.0,87.98,71.23
2018,8,12,7,45,564.5,131.0,2.45,19.45,390.0,95.1,76.89
2018,8,12,8,0,599.0,139.0,2.4,20.2,440.0,99.12,79.8
2018,8,12,8,15,626.5,145.5,2.45,21.05,488.0,101.82,81.54
2018,8,12,8,30,654.0,152.0,2.5,21.9,536.0,104.4,83.16
2018,8,12,8,45,676.5,156.0,2.5,22.7,581.0,105.17,83.27
2018,8,12,9,0,699.0,160.0,2.5,23.5,626.0,105.89,83.36
2018,8,12,9,15,720.0,161.5,2.6,24.25,667.5,105.09,82.24
2018,8,12,9,30,741.0,163.0,2.7,25.0,709.0,104.33,81.18
2018,8,12,9,45,760.5,162.0,2.8,25.75,745.5,102.25,79.07
2018,8,12,10,0,780.0,161.0,2.9,26.5,782.0,130.17,83.45
2018,8,12,10,15,791.0,161.5,3.05,27.0,811.0,182.85,107.14
2018,8,12,10,30,802.0,162.0,3.2,27.5,840.0,237.07,144.12
2018,8,12,10,45,811.5,162.0,3.35,28.05,863.0,291.98,187.51
2018,8,12,11,0,821.0,162.0,3.5,28.6,886.0,347.82,233.91
2018,8,12,11,15,826.5,162.0,3.7,28.9,901.5,402.95,280.58
2018,8,12,11,30,832.0,162.0,3.9,29.2,917.0,458.11,326.74
2018,8,12,11,45,836.5,160.5,4.05,29.55,924.5,511.56,370.56
2018,8,12,12,0,841.0,159.0,4.2,29.9,932.0,564.37,412.8
2018,8,12,12,15,842.5,158.0,4.35,29.95,932.0,614.95,452.87
2018,8,12,12,30,844.0,157.0,4.5,30.0,932.0,664.1,491.01
2018,8,12,12,45,844.0,155.5,4.6,30.1,924.5,710.12,525.98
2018,8,12,13,0,844.0,154.0,4.7,30.2,917.0,754.03,558.92
2018,8,12,13,15,841.5,152.0,4.8,30.05,901.5,793.24,588.72
2018,8,12,13,30,839.0,150.0,4.9,29.9,886.0,829.64,615.92
2018,8,12,13,45,835.0,147.0,5.0,29.75,863.0,860.89,638.66
2018,8,12,14,0,831.0,144.0,5.1,29.6,840.0,888.87,659.32
2018,8,12,14,15,824.0,141.0,5.2,29.3,810.5,910.78,676.41
2018,8,12,14,30,817.0,138.0,5.3,29.0,781.0,929.07,691.28
2018,8,12,14,45,808.5,134.0,5.35,28.65,745.5,941.25,702.04
2018,8,12,15,0,800.0,130.0,5.4,28.3,710.0,949.68,710.47
2018,8,12,15,15,785.0,126.5,5.4,28.3,668.5,948.48,711.2
2018,8,12,15,30,770.0,123.0,5.4,28.3,627.0,943.45,709.51
2018,8,12,15,45,754.5,118.5,5.4,27.25,582.5,933.08,707.33
2018,8,12,16,0,739.0,114.0,5.4,26.2,538.0,926.64,707.99
2018,8,12,16,15,720.0,107.5,5.3,25.45,490.5,903.61,695.53
2018,8,12,16,30,701.0,101.0,5.2,24.7,443.0,877.39,680.73
2018,8,12,16,45,672.5,94.5,5.15,23.95,392.5,838.67,656.91
2018,8,12,17,0,644.0,88.0,5.1,23.2,342.0,797.49,630.66
2018,8,12,17,15,603.0,81.5,4.95,22.25,292.0,741.92,592.69
2018,8,12,17,30,562.0,75.0,4.8,21.3,242.0,685.0,552.09
2018,8,12,17,45,503.5,65.5,4.65,20.4,193.5,606.97,492.94
2018,8,12,18,0,445.0,56.0,4.5,19.5,145.0,529.52,431.11
2018,8,12,18,15,357.0,45.0,4.45,18.85,103.0,425.68,344.61
2018,8,12,18,30,269.0,34.0,4.4,18.2,61.0,326.27,251.77
2018,8,12,18,45,160.0,21.0,4.3,17.5,34.5,191.88,0.0
2018,8,12,19,0,51.0,8.0,4.2,16.8,8.0,46.06,0.0
2018,8,12,19,15,25.5,4.0,4.15,16.5,4.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,4.1,16.2,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,4.05,15.9,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,3.95,15.4,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,3.85,15.05,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,3.8,14.75,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,3.65,14.3,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,3.6,14.05,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,3.55,13.8,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,3.45,13.4,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,3.3,12.85,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,3.25,12.7,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,3.2,12.55,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,3.1,12.35,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,3.15,12.35,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,3.25,12.45,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,8,13,5,15,33.5,5.5,3.45,12.9,6.0,0.0,0.0
2018,8,13,5,30,67.0,11.0,3.6,13.3,12.0,8.65,0.0
2018,8,13,5,45,171.5,25.0,3.75,13.75,41.5,18.99,4.3
2018,8,13,6,0,276.0,39.0,3.9,14.2,71.0,29.69,19.63
2018,8,13,6,15,358.0,50.5,3.9,14.7,113.5,40.84,30.22
2018,8,13,6,30,440.0,62.0,3.9,15.2,156.0,49.74,38.48
2018,8,13,6,45,496.5,71.0,3.95,15.75,204.5,56.32,44.46
2018,8,13,7,0,553.0,80.0,4.0,16.3,253.0,62.81,50.14
2018,8,13,7,15,594.5,87.5,4.0,16.85,303.5,67.88,54.4
2018,8,13,7,30,636.0,95.0,4.0,17.4,354.0,72.83,58.45
2018,8,13,7,45,666.0,100.5,4.0,18.0,404.0,76.08,60.94
2018,8,13,8,0,696.0,106.0,4.0,18.6,454.0,79.24,63.29
2018,8,13,8,15,718.5,111.5,4.0,19.2,502.5,82.12,65.39
2018,8,13,8,30,741.0,117.0,4.0,19.8,551.0,84.86,67.34
2018,8,13,8,45,758.5,120.5,4.0,20.4,595.5,93.45,74.25
2018,8,13,9,0,776.0,124.0,4.0,21.0,640.0,94.71,74.91
2018,8,13,9,15,783.5,131.0,4.05,21.5,679.5,97.73,77.09
2018,8,13,9,30,791.0,138.0,4.1,22.0,719.0,100.49,79.06
2018,8,13,9,45,793.5,145.0,4.1,22.5,751.5,102.84,80.69
2018,8,13,10,0,796.0,152.0,4.1,23.0,784.0,124.98,80.92
2018,8,13,10,15,803.5,154.5,4.2,23.4,812.5,179.36,105.87
2018,8,13,10,30,811.0,157.0,4.3,23.8,841.0,234.9,144.53
2018,8,13,10,45,816.5,159.0,4.35,24.15,863.0,290.61,189.61
2018,8,13,11,0,822.0,161.0,4.4,24.5,885.0,346.84,237.51
2018,8,13,11,15,825.0,162.5,4.5,24.65,899.5,402.16,285.5
2018,8,13,11,30,828.0,164.0,4.6,24.8,914.0,457.29,332.81
2018,8,13,11,45,828.5,166.0,4.7,24.9,921.0,511.18,378.33
2018,8,13,12,0,829.0,168.0,4.8,25.0,928.0,564.19,422.09
2018,8,13,12,15,835.0,164.5,4.9,24.95,929.5,615.16,463.64
2018,8,13,12,30,841.0,161.0,5.0,24.9,931.0,665.03,503.53
2018,8,13,12,45,847.0,155.5,5.1,24.85,925.0,711.85,540.55
2018,8,13,13,0,853.0,150.0,5.2,24.8,919.0,747.27,569.11
2018,8,13,13,15,849.0,149.0,5.3,24.55,903.0,796.06,606.61
2018,8,13,13,30,845.0,148.0,5.4,24.3,887.0,832.4,634.65
2018,8,13,13,45,839.5,146.0,5.45,24.05,864.0,863.5,657.95
2018,8,13,14,0,834.0,144.0,5.5,23.8,841.0,891.28,679.05
2018,8,13,14,15,826.0,141.5,5.55,23.35,811.0,912.87,696.52
2018,8,13,14,30,818.0,139.0,5.6,22.9,781.0,930.82,711.67
2018,8,13,14,45,807.5,136.0,5.65,22.5,745.0,942.18,722.28
2018,8,13,15,0,797.0,133.0,5.7,22.1,709.0,949.73,730.46
2018,8,13,15,15,782.0,129.5,5.7,22.1,667.5,948.52,731.21
2018,8,13,15,30,767.0,126.0,5.7,22.1,626.0,943.47,729.46
2018,8,13,15,45,749.0,122.0,5.6,21.05,581.0,938.74,730.54
2018,8,13,16,0,731.0,118.0,5.5,20.0,536.0,923.3,724.02
2018,8,13,16,15,707.5,113.0,5.45,19.4,487.5,897.66,709.18
2018,8,13,16,30,684.0,108.0,5.4,18.8,439.0,868.89,691.9
2018,8,13,16,45,652.0,101.5,5.3,18.2,388.5,826.8,664.11
2018,8,13,17,0,620.0,95.0,5.2,17.6,338.0,782.28,633.85
2018,8,13,17,15,575.5,87.5,5.1,17.1,287.0,722.21,590.42
2018,8,13,17,30,531.0,80.0,5.0,16.6,236.0,660.84,544.36
2018,8,13,17,45,469.0,70.0,4.9,16.05,188.0,579.33,480.25
2018,8,13,18,0,407.0,60.0,4.8,15.5,140.0,498.42,413.52
2018,8,13,18,15,318.5,47.5,4.7,15.15,98.5,392.01,322.39
2018,8,13,18,30,230.0,35.0,4.6,14.8,57.0,296.24,228.89
2018,8,13,18,45,134.0,21.0,4.5,14.45,32.0,169.26,0.0
2018,8,13,19,0,38.0,7.0,4.4,14.1,7.0,35.1,0.0
2018,8,13,19,15,19.0,3.5,4.35,13.9,3.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,4.2,13.55,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,4.05,13.25,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,3.85,12.85,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,3.75,12.55,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,3.7,12.45,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,3.65,12.4,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,3.55,12.4,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,3.45,12.45,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,3.4,12.55,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,3.4,12.65,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,3.45,12.75,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,8,14,5,15,9.0,3.5,3.65,13.2,3.5,0.0,0.0
2018,8,14,5,30,18.0,7.0,3.8,13.6,7.0,5.51,0.0
2018,8,14,5,45,78.0,24.5,3.95,13.95,32.0,18.33,2.68
2018,8,14,6,0,138.0,42.0,4.1,14.3,57.0,31.06,20.68
2018,8,14,6,15,189.5,60.5,4.15,14.75,93.5,44.29,33.19
2018,8,14,6,30,241.0,79.0,4.2,15.2,130.0,57.35,45.17
2018,8,14,6,45,249.0,96.5,4.3,15.6,162.0,69.11,55.77
2018,8,14,7,0,257.0,114.0,4.4,16.0,194.0,80.49,65.79
2018,8,14,7,15,207.0,132.0,4.4,16.45,204.0,90.9,74.7
2018,8,14,7,30,157.0,150.0,4.4,16.9,214.0,103.86,85.64
2018,8,14,7,45,173.0,162.0,4.4,17.35,241.0,111.86,92.13
2018,8,14,8,0,189.0,174.0,4.4,17.8,268.0,119.66,98.34
2018,8,14,8,15,356.5,181.5,4.35,18.2,381.5,116.29,94.95
2018,8,14,8,30,524.0,189.0,4.3,18.6,495.0,122.92,100.13
2018,8,14,8,45,585.0,187.0,4.3,18.95,554.0,121.81,98.74
2018,8,14,9,0,646.0,185.0,4.3,19.3,613.0,119.67,96.52
2018,8,14,9,15,665.0,187.0,4.35,19.65,651.5,118.44,95.12
2018,8,14,9,30,684.0,189.0,4.4,20.0,690.0,117.28,93.79
2018,8,14,9,45,659.5,207.0,4.4,20.35,709.0,123.5,98.67
2018,8,14,10,0,635.0,225.0,4.4,20.7,728.0,145.95,101.45
2018,8,14,10,15,665.5,221.0,4.45,21.0,765.0,191.85,122.12
2018,8,14,10,30,696.0,217.0,4.5,21.3,802.0,241.72,156.18
2018,8,14,10,45,748.0,197.0,4.5,21.6,841.0,290.99,194.42
2018,8,14,11,0,800.0,177.0,4.5,21.9,880.0,349.74,242.82
2018,8,14,11,15,743.0,208.5,4.55,22.05,870.0,399.02,287.77
2018,8,14,11,30,686.0,240.0,4.6,22.2,860.0,446.83,330.14
2018,8,14,11,45,755.0,206.0,4.7,22.4,893.0,503.51,376.74
2018,8,14,12,0,824.0,172.0,4.8,22.6,926.0,564.07,426.0
2018,8,14,12,15,828.0,169.0,4.85,22.65,926.0,614.16,466.93
2018,8,14,12,30,832.0,166.0,4.9,22.7,926.0,662.98,506.02
2018,8,14,12,45,835.5,162.0,4.95,22.75,919.5,709.11,542.36
2018,8,14,13,0,839.0,158.0,5.0,22.8,913.0,753.29,576.64
2018,8,14,13,15,837.5,155.5,5.1,22.8,897.5,792.77,607.33
2018,8,14,13,30,836.0,153.0,5.2,22.8,882.0,829.5,635.46
2018,8,14,13,45,833.5,149.0,5.25,22.75,859.5,861.07,658.66
2018,8,14,14,0,831.0,145.0,5.3,22.7,837.0,889.41,679.68
2018,8,14,14,15,824.5,141.5,5.35,22.45,807.5,911.3,696.84
2018,8,14,14,30,818.0,138.0,5.4,22.2,778.0,929.57,711.67
2018,8,14,14,45,809.5,134.0,5.45,21.9,742.5,941.75,722.59
2018,8,14,15,0,801.0,130.0,5.5,21.6,707.0,950.17,731.11
2018,8,14,15,15,786.0,127.0,5.5,21.6,665.5,949.51,732.25
2018,8,14,15,30,771.0,124.0,5.5,21.6,624.0,945.0,730.9
2018,8,14,15,45,754.5,119.5,5.5,20.75,579.0,933.58,727.24
2018,8,14,16,0,738.0,115.0,5.5,19.9,534.0,926.37,726.72
2018,8,14,16,15,717.0,108.5,5.45,19.4,485.5,901.3,711.98
2018,8,14,16,30,696.0,102.0,5.4,18.9,437.0,873.04,694.83
2018,8,14,16,45,665.5,96.5,5.3,18.45,387.0,833.63,668.68
2018,8,14,17,0,635.0,91.0,5.2,18.0,337.0,791.77,640.11
2018,8,14,17,15,591.5,83.5,5.1,17.45,286.0,732.51,597.53
2018,8,14,17,30,548.0,76.0,5.0,16.9,235.0,671.97,552.3
2018,8,14,17,45,486.0,66.5,4.9,16.35,186.5,590.86,488.58
2018,8,14,18,0,424.0,57.0,4.8,15.8,138.0,510.4,422.18
2018,8,14,18,15,332.5,45.5,4.55,15.4,97.0,403.28,330.18
2018,8,14,18,30,241.0,34.0,4.3,15.0,56.0,304.75,231.48
2018,8,14,18,45,136.0,19.5,4.1,14.55,30.5,166.52,0.0
2018,8,14,19,0,31.0,5.0,3.9,14.1,5.0,28.05,0.0
2018,8,14,19,15,15.5,2.5,3.85,13.95,2.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,3.55,12.95,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,3.5,12.85,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,3.5,12.75,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,3.45,12.7,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,3.4,12.65,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,3.4,12.55,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,3.3,12.45,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,3.15,12.35,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.8,12.15,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,2.65,12.1,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,2.4,12.35,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,8,15,5,15,24.0,4.0,2.7,12.95,4.5,0.0,0.0
2018,8,15,5,30,48.0,8.0,3.0,13.5,9.0,6.29,0.0
2018,8,15,5,45,150.0,23.0,3.25,14.05,37.5,17.46,0.81
2018,8,15,6,0,252.0,38.0,3.5,14.6,66.0,28.84,18.67
2018,8,15,6,15,337.0,50.0,3.55,15.1,108.0,38.02,27.64
2018,8,15,6,30,422.0,62.0,3.6,15.6,150.0,49.69,38.34
2018,8,15,6,45,482.5,71.0,3.65,16.1,198.5,56.27,44.33
2018,8,15,7,0,543.0,80.0,3.7,16.6,247.0,62.78,50.05
2018,8,15,7,15,584.0,87.0,3.65,17.1,296.5,67.45,53.99
2018,8,15,7,30,625.0,94.0,3.6,17.6,346.0,72.04,57.74
2018,8,15,7,45,664.5,97.0,3.55,18.15,397.5,73.79,58.92
2018,8,15,8,0,704.0,100.0,3.5,18.7,449.0,75.6,60.14
2018,8,15,8,15,730.0,103.0,3.5,19.2,497.5,77.14,61.13
2018,8,15,8,30,756.0,106.0,3.5,19.7,546.0,85.18,67.66
2018,8,15,8,45,652.5,152.0,3.5,20.2,553.0,102.44,81.92
2018,8,15,9,0,549.0,198.0,3.5,20.7,560.0,125.27,100.66
2018,8,15,9,15,542.0,216.5,3.5,21.15,593.0,133.0,106.64
2018,8,15,9,30,535.0,235.0,3.5,21.6,626.0,140.19,112.14
2018,8,15,9,45,693.0,176.0,3.55,22.05,707.5,107.92,85.01
2018,8,15,10,0,851.0,117.0,3.6,22.5,789.0,116.39,74.59
2018,8,15,10,15,830.0,132.5,3.7,22.85,808.0,167.91,96.48
2018,8,15,10,30,809.0,148.0,3.8,23.2,827.0,227.62,139.27
2018,8,15,10,45,831.0,141.0,3.95,23.55,854.5,281.58,182.37
2018,8,15,11,0,853.0,134.0,4.1,23.9,882.0,341.57,232.88
2018,8,15,11,15,872.0,126.5,4.2,24.05,902.0,396.87,280.86
2018,8,15,11,30,891.0,119.0,4.3,24.2,922.0,453.13,329.28
2018,8,15,11,45,894.0,118.5,4.45,24.35,929.5,507.35,375.6
2018,8,15,12,0,897.0,118.0,4.6,24.5,937.0,560.64,420.16
2018,8,15,12,15,896.0,118.5,4.7,24.5,936.0,611.24,461.76
2018,8,15,12,30,895.0,119.0,4.8,24.5,935.0,660.1,501.12
2018,8,15,12,45,892.5,119.0,4.9,24.5,926.0,705.63,537.25
2018,8,15,13,0,890.0,119.0,5.0,24.5,917.0,748.85,571.05
2018,8,15,13,15,887.0,117.5,5.1,24.35,901.0,787.89,601.42
2018,8,15,13,30,884.0,116.0,5.2,24.2,885.0,824.09,628.23
2018,8,15,13,45,879.5,114.5,5.25,24.05,862.5,856.05,651.86
2018,8,15,14,0,875.0,113.0,5.3,23.9,840.0,884.79,673.33
2018,8,15,14,15,868.5,111.0,5.35,23.55,810.5,907.92,691.56
2018,8,15,14,30,862.0,109.0,5.4,23.2,781.0,927.5,707.54
2018,8,15,14,45,853.5,106.5,5.45,22.9,745.5,941.09,719.4
2018,8,15,15,0,845.0,104.0,5.5,22.6,710.0,950.99,728.93
2018,8,15,15,15,831.5,101.5,5.5,22.6,668.5,952.29,731.45
2018,8,15,15,30,818.0,99.0,5.5,22.6,627.0,962.9,740.76
2018,8,15,15,45,802.0,95.5,5.4,21.75,581.5,953.15,737.69
2018,8,15,16,0,786.0,92.0,5.3,20.9,536.0,939.75,732.22
2018,8,15,16,15,766.0,87.5,5.25,20.45,487.5,917.54,719.64
2018,8,15,16,30,746.0,83.0,5.2,20.0,439.0,892.03,704.59
2018,8,15,16,45,716.5,78.5,5.1,19.55,388.5,853.92,679.72
2018,8,15,17,0,687.0,74.0,5.0,19.1,338.0,819.74,657.21
2018,8,15,17,15,645.5,68.5,4.85,18.55,287.0,764.49,617.94
2018,8,15,17,30,604.0,63.0,4.7,18.0,236.0,708.01,576.17
2018,8,15,17,45,542.5,56.0,4.6,17.5,187.5,629.92,515.48
2018,8,15,18,0,481.0,49.0,4.5,17.0,139.0,552.61,452.08
2018,8,15,18,15,385.0,39.0,4.3,16.6,97.0,442.65,358.39
2018,8,15,18,30,289.0,29.0,4.1,16.2,55.0,338.28,250.2
2018,8,15,18,45,165.0,17.0,3.95,15.75,30.0,147.17,0.0
2018,8,15,19,0,41.0,5.0,3.8,15.3,5.0,3.93,0.0
2018,8,15,19,15,20.5,2.5,3.75,15.15,2.5,0.0,0.0
2018,8,15,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,3.65,14.8,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,3.55,14.45,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,3.45,14.15,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,3.35,13.95,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,3.25,13.8,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,3.2,13.45,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,3.15,13.15,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,3.05,12.75,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,2.95,12.65,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,2.35,12.2,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.95,11.8,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,8,16,5,15,37.0,4.5,2.25,12.4,5.0,0.0,0.0
2018,8,16,5,30,74.0,9.0,2.6,13.0,10.0,7.08,0.0
2018,8,16,5,45,205.0,21.0,2.9,13.55,39.5,17.28,0.0
2018,8,16,6,0,336.0,33.0,3.2,14.1,69.0,27.21,17.23
2018,8,16,6,15,425.0,42.0,3.2,14.65,113.0,34.48,24.58
2018,8,16,6,30,514.0,51.0,3.2,15.2,157.0,41.8,31.43
2018,8,16,6,45,572.5,58.0,3.25,15.75,207.0,47.32,36.48
2018,8,16,7,0,631.0,65.0,3.3,16.3,257.0,52.83,41.33
2018,8,16,7,15,671.0,70.0,3.3,16.85,308.5,56.62,44.52
2018,8,16,7,30,711.0,75.0,3.3,17.4,360.0,65.32,51.92
2018,8,16,7,45,740.0,79.0,3.35,17.95,411.0,68.33,54.24
2018,8,16,8,0,769.0,83.0,3.4,18.5,462.0,71.29,56.49
2018,8,16,8,15,791.0,86.0,3.4,19.1,511.0,73.34,57.91
2018,8,16,8,30,813.0,89.0,3.4,19.7,560.0,75.33,59.26
2018,8,16,8,45,829.5,91.0,3.4,20.35,605.0,76.47,59.88
2018,8,16,9,0,846.0,93.0,3.4,21.0,650.0,86.73,68.22
2018,8,16,9,15,856.0,96.5,3.4,21.6,690.5,88.94,69.71
2018,8,16,9,30,866.0,100.0,3.4,22.2,731.0,90.95,71.06
2018,8,16,9,45,872.0,104.0,3.4,22.75,765.5,92.93,72.39
2018,8,16,10,0,878.0,108.0,3.4,23.3,800.0,112.1,71.19
2018,8,16,10,15,885.0,109.0,3.4,23.85,828.5,168.9,95.02
2018,8,16,10,30,892.0,110.0,3.4,24.4,857.0,226.52,134.22
2018,8,16,10,45,897.5,111.0,3.35,24.9,879.0,284.42,180.74
2018,8,16,11,0,903.0,112.0,3.3,25.4,901.0,342.55,230.13
2018,8,16,11,15,906.5,112.5,3.35,25.8,916.0,399.71,279.42
2018,8,16,11,30,910.0,113.0,3.4,26.2,931.0,456.44,327.66
2018,8,16,11,45,911.5,113.0,3.45,26.6,937.5,511.26,373.32
2018,8,16,12,0,913.0,113.0,3.5,27.0,944.0,564.98,416.8
2018,8,16,12,15,911.5,114.0,3.6,27.2,943.0,616.41,457.79
2018,8,16,12,30,910.0,115.0,3.7,27.4,942.0,666.04,496.38
2018,8,16,12,45,907.0,115.0,3.85,27.65,933.0,711.87,531.43
2018,8,16,13,0,904.0,115.0,4.0,27.9,924.0,755.28,564.05
2018,8,16,13,15,901.0,113.5,4.15,27.8,907.5,794.8,593.76
2018,8,16,13,30,898.0,112.0,4.3,27.7,891.0,831.45,620.06
2018,8,16,13,45,892.5,111.0,4.4,27.6,867.5,863.42,643.03
2018,8,16,14,0,887.0,110.0,4.5,27.5,844.0,892.1,663.84
2018,8,16,14,15,880.0,108.0,4.6,27.2,814.0,915.03,681.52
2018,8,16,14,30,873.0,106.0,4.7,26.9,784.0,934.36,697.17
2018,8,16,14,45,863.5,103.5,4.75,26.6,747.5,947.13,708.24
2018,8,16,15,0,854.0,101.0,4.8,26.3,711.0,956.14,717.0
2018,8,16,15,15,840.5,98.5,4.8,26.3,669.0,957.47,719.49
2018,8,16,15,30,827.0,96.0,4.8,26.3,627.0,967.9,728.44
2018,8,16,15,45,811.0,93.0,4.9,25.3,581.5,958.77,727.82
2018,8,16,16,0,795.0,90.0,5.0,24.3,536.0,945.97,724.82
2018,8,16,16,15,774.0,85.5,4.95,23.6,487.0,922.69,712.49
2018,8,16,16,30,753.0,81.0,4.9,22.9,438.0,896.09,697.69
2018,8,16,16,45,723.5,77.0,4.85,22.25,387.5,858.55,674.52
2018,8,16,17,0,694.0,73.0,4.8,21.6,337.0,818.34,648.74
2018,8,16,17,15,652.0,67.5,4.7,20.85,286.0,768.98,615.06
2018,8,16,17,30,610.0,62.0,4.6,20.1,235.0,711.92,573.91
2018,8,16,17,45,547.5,55.0,4.5,19.3,186.0,632.8,513.51
2018,8,16,18,0,485.0,48.0,4.4,18.5,137.0,554.53,450.2
2018,8,16,18,15,387.0,38.0,4.3,17.95,95.0,442.86,355.78
2018,8,16,18,30,289.0,28.0,4.2,17.4,53.0,335.46,240.4
2018,8,16,18,45,164.5,17.0,4.1,16.85,29.0,146.55,0.0
2018,8,16,19,0,40.0,6.0,4.0,16.3,5.0,0.0,0.0
2018,8,16,19,15,20.0,3.0,3.9,16.05,2.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,3.75,15.55,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,3.65,15.15,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,3.55,14.9,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,3.45,14.7,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,3.4,14.55,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,3.35,14.4,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,3.2,14.25,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,3.05,14.1,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,2.95,13.9,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.8,12.55,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,8,17,5,15,35.5,4.0,2.05,13.1,4.5,0.0,0.0
2018,8,17,5,30,71.0,8.0,2.3,13.6,9.0,6.29,0.0
2018,8,17,5,45,200.0,20.5,2.55,14.15,38.0,16.87,0.0
2018,8,17,6,0,329.0,33.0,2.8,14.7,67.0,27.22,17.07
2018,8,17,6,15,421.5,41.5,2.8,15.35,111.0,34.08,24.12
2018,8,17,6,30,514.0,50.0,2.8,16.0,155.0,41.04,30.64
2018,8,17,6,45,575.5,56.0,2.75,16.65,205.0,45.86,35.05
2018,8,17,7,0,637.0,62.0,2.7,17.3,255.0,50.73,39.31
2018,8,17,7,15,679.0,66.5,2.65,18.0,307.0,58.73,46.17
2018,8,17,7,30,721.0,71.0,2.6,18.7,359.0,62.5,49.19
2018,8,17,7,45,751.5,74.5,2.55,19.45,410.5,65.3,51.29
2018,8,17,8,0,782.0,78.0,2.5,20.2,462.0,68.07,53.33
2018,8,17,8,15,804.0,80.5,2.45,21.05,511.0,69.92,54.53
2018,8,17,8,30,826.0,83.0,2.4,21.9,560.0,79.86,62.57
2018,8,17,8,45,843.5,85.0,2.35,22.7,606.0,81.78,63.77
2018,8,17,9,0,861.0,87.0,2.3,23.5,652.0,83.59,64.87
2018,8,17,9,15,874.5,88.5,2.35,24.35,693.5,84.86,65.53
2018,8,17,9,30,888.0,90.0,2.4,25.2,735.0,86.03,66.1
2018,8,17,9,45,899.0,91.0,2.4,26.0,771.0,86.73,66.32
2018,8,17,10,0,910.0,92.0,2.4,26.8,807.0,104.04,64.04
2018,8,17,10,15,917.5,93.0,2.45,27.5,836.5,162.6,87.68
2018,8,17,10,30,925.0,94.0,2.5,28.2,866.0,222.03,127.19
2018,8,17,10,45,931.5,93.5,2.55,28.9,888.5,280.97,173.58
2018,8,17,11,0,938.0,93.0,2.6,29.6,911.0,340.18,222.89
2018,8,17,11,15,941.5,94.0,2.65,30.2,926.5,399.36,272.69
2018,8,17,11,30,945.0,95.0,2.7,30.8,942.0,458.06,321.26
2018,8,17,11,45,947.5,94.5,2.75,31.35,949.5,514.55,366.98
2018,8,17,12,0,950.0,94.0,2.8,31.9,957.0,569.93,410.42
2018,8,17,12,15,950.0,94.0,2.85,32.3,956.5,622.92,451.04
2018,8,17,12,30,950.0,94.0,2.9,32.7,956.0,674.1,489.15
2018,8,17,12,45,948.5,94.0,3.0,33.05,947.5,722.24,524.42
2018,8,17,13,0,947.0,94.0,3.1,33.4,939.0,767.97,557.24
2018,8,17,13,15,944.5,93.5,3.2,33.4,923.5,809.9,586.53
2018,8,17,13,30,942.0,93.0,3.3,33.4,908.0,848.92,613.05
2018,8,17,13,45,937.5,92.0,3.4,33.35,884.5,882.72,636.28
2018,8,17,14,0,933.0,91.0,3.5,33.3,861.0,913.14,657.39
2018,8,17,14,15,927.0,90.0,3.6,33.05,831.0,938.73,676.05
2018,8,17,14,30,921.0,89.0,3.7,32.8,801.0,960.69,692.54
2018,8,17,14,45,913.0,87.0,3.8,32.55,764.5,975.94,704.9
2018,8,17,15,0,905.0,85.0,3.9,32.3,728.0,987.36,715.01
2018,8,17,15,15,892.5,83.5,3.9,32.3,686.0,991.09,719.02
2018,8,17,15,30,880.0,82.0,3.9,32.3,644.0,990.97,720.75
2018,8,17,15,45,865.0,79.5,4.0,31.45,597.5,983.35,720.84
2018,8,17,16,0,850.0,77.0,4.1,30.6,551.0,972.05,718.61
2018,8,17,16,15,830.0,74.0,4.15,29.85,501.5,951.53,709.63
2018,8,17,16,30,810.0,71.0,4.2,29.1,452.0,939.84,706.55
2018,8,17,16,45,781.5,67.5,4.2,28.35,400.0,903.51,685.98
2018,8,17,17,0,753.0,64.0,4.2,27.6,348.0,864.44,662.88
2018,8,17,17,15,711.5,60.0,4.15,26.45,295.5,809.56,628.15
2018,8,17,17,30,670.0,56.0,4.1,25.3,243.0,752.96,590.17
2018,8,17,17,45,607.0,50.0,4.05,24.2,192.5,680.58,537.57
2018,8,17,18,0,544.0,44.0,4.0,23.1,142.0,602.19,476.55
2018,8,17,18,15,442.0,35.0,3.9,22.1,98.0,487.04,381.85
2018,8,17,18,30,340.0,26.0,3.8,21.1,54.0,373.33,253.1
2018,8,17,18,45,194.5,16.0,3.75,20.15,29.5,169.8,0.0
2018,8,17,19,0,49.0,6.0,3.7,19.2,5.0,0.0,0.0
2018,8,17,19,15,24.5,3.0,3.65,18.75,2.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,3.6,18.3,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,3.6,17.85,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,3.6,17.4,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,3.55,17.15,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,3.5,16.9,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,3.45,16.65,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,3.35,16.25,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,3.05,15.6,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,2.9,15.35,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,2.75,15.1,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,2.6,14.85,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,2.45,14.55,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,2.25,13.4,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,8,18,5,15,37.0,4.0,2.35,13.05,4.5,0.0,0.0
2018,8,18,5,30,74.0,8.0,2.6,13.6,9.0,6.29,0.0
2018,8,18,5,45,211.0,20.5,2.85,14.15,38.5,16.94,0.0
2018,8,18,6,0,348.0,33.0,3.1,14.7,68.0,27.34,17.02
2018,8,18,6,15,442.5,42.0,3.0,15.45,113.5,34.65,24.57
2018,8,18,6,30,537.0,51.0,2.9,16.2,159.0,42.05,31.48
2018,8,18,6,45,598.5,57.5,2.8,16.95,210.5,47.26,36.23
2018,8,18,7,0,660.0,64.0,2.7,17.7,262.0,52.5,40.8
2018,8,18,7,15,702.0,69.0,2.65,18.65,315.5,61.04,48.07
2018,8,18,7,30,744.0,74.0,2.6,19.6,369.0,65.16,51.33
2018,8,18,7,45,774.5,77.5,2.6,20.55,421.5,67.94,53.34
2018,8,18,8,0,805.0,81.0,2.6,21.5,474.0,70.68,55.28
2018,8,18,8,15,826.5,84.0,2.55,22.4,524.5,72.84,56.71
2018,8,18,8,30,848.0,87.0,2.5,23.3,575.0,74.93,58.06
2018,8,18,8,45,865.0,89.0,2.45,24.25,621.5,84.78,65.88
2018,8,18,9,0,882.0,91.0,2.4,25.2,668.0,86.56,66.89
2018,8,18,9,15,882.5,98.5,2.4,26.05,706.5,90.88,70.03
2018,8,18,9,30,883.0,106.0,2.4,26.9,745.0,94.82,72.84
2018,8,18,9,45,877.0,115.5,2.4,27.75,776.5,99.21,76.0
2018,8,18,10,0,871.0,125.0,2.4,28.6,808.0,118.42,75.88
2018,8,18,10,15,879.5,126.5,2.45,29.25,838.0,175.73,98.61
2018,8,18,10,30,888.0,128.0,2.5,29.9,868.0,234.06,136.82
2018,8,18,10,45,894.5,129.0,2.5,30.6,891.0,292.47,182.07
2018,8,18,11,0,901.0,130.0,2.5,31.3,914.0,351.25,230.19
2018,8,18,11,15,905.0,130.5,2.6,31.8,929.0,409.01,278.3
2018,8,18,11,30,909.0,131.0,2.7,32.3,944.0,466.42,325.42
2018,8,18,11,45,911.0,131.5,2.8,32.8,951.5,522.33,370.29
2018,8,18,12,0,913.0,132.0,2.9,33.3,959.0,577.24,413.08
2018,8,18,12,15,910.5,133.5,3.05,33.45,957.5,629.05,453.21
2018,8,18,12,30,908.0,135.0,3.2,33.6,956.0,679.01,491.01
2018,8,18,12,45,902.5,137.0,3.35,33.8,946.5,725.26,525.28
2018,8,18,13,0,897.0,139.0,3.5,34.0,937.0,768.99,557.13
2018,8,18,13,15,894.5,137.0,3.6,33.9,920.5,809.03,586.53
2018,8,18,13,30,892.0,135.0,3.7,33.8,904.0,846.21,612.36
2018,8,18,13,45,886.5,133.5,3.85,33.7,880.0,878.29,634.93
2018,8,18,14,0,881.0,132.0,4.0,33.6,856.0,907.04,655.42
2018,8,18,14,15,873.0,130.0,4.1,33.25,825.0,929.62,672.46
2018,8,18,14,30,865.0,128.0,4.2,32.9,794.0,961.74,695.97
2018,8,18,14,45,854.5,125.5,4.3,32.6,757.0,974.42,706.74
2018,8,18,15,0,844.0,123.0,4.4,32.3,720.0,983.17,715.27
2018,8,18,15,15,829.0,120.0,4.4,32.3,677.0,983.0,716.76
2018,8,18,15,30,814.0,117.0,4.4,32.3,634.0,978.83,715.85
2018,8,18,15,45,794.5,113.0,4.5,31.25,586.5,965.12,712.32
2018,8,18,16,0,775.0,109.0,4.6,30.2,539.0,947.58,706.25
2018,8,18,16,15,749.0,105.0,4.6,29.35,488.5,927.77,697.51
2018,8,18,16,30,723.0,101.0,4.6,28.5,438.0,897.46,681.34
2018,8,18,16,45,688.0,95.0,4.6,27.7,385.5,852.59,654.46
2018,8,18,17,0,653.0,89.0,4.6,26.9,333.0,805.26,624.91
2018,8,18,17,15,604.0,82.0,4.5,25.7,280.5,740.92,582.0
2018,8,18,17,30,555.0,75.0,4.4,24.5,228.0,675.33,536.04
2018,8,18,17,45,485.0,65.0,4.3,23.35,178.0,585.93,469.03
2018,8,18,18,0,415.0,55.0,4.2,22.2,128.0,497.44,398.8
2018,8,18,18,15,316.5,41.5,4.1,21.25,86.5,383.03,303.04
2018,8,18,18,30,218.0,28.0,4.0,20.3,45.0,269.58,174.57
2018,8,18,18,45,116.0,15.0,3.95,19.35,23.5,105.41,0.0
2018,8,18,19,0,14.0,2.0,3.9,18.4,2.0,0.0,0.0
2018,8,18,19,15,7.0,1.0,3.85,17.95,1.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,3.75,16.2,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,3.65,15.65,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,3.55,15.25,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,3.45,14.9,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,3.35,14.55,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,3.25,14.25,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,3.2,13.95,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,3.2,13.45,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,3.25,13.15,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,3.25,12.9,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,3.15,12.7,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,2.85,12.35,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,2.7,12.25,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,2.5,12.15,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,2.35,12.1,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,2.25,12.1,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,8,19,5,15,21.5,3.5,2.45,12.6,3.5,0.0,0.0
2018,8,19,5,30,43.0,7.0,2.7,13.1,7.0,5.51,0.0
2018,8,19,5,45,144.5,21.5,2.95,13.6,33.5,16.31,0.0
2018,8,19,6,0,246.0,36.0,3.2,14.1,60.0,27.33,16.88
2018,8,19,6,15,335.0,49.0,3.2,14.75,103.0,37.26,26.87
2018,8,19,6,30,424.0,62.0,3.2,15.4,146.0,49.95,38.52
2018,8,19,6,45,488.0,71.0,3.25,16.05,195.0,56.55,44.56
2018,8,19,7,0,552.0,80.0,3.3,16.7,244.0,63.11,50.32
2018,8,19,7,15,598.0,87.0,3.3,17.4,296.0,67.87,54.31
2018,8,19,7,30,644.0,94.0,3.3,18.1,348.0,72.58,58.12
2018,8,19,7,45,679.5,100.0,3.3,18.8,401.0,76.32,61.0
2018,8,19,8,0,715.0,106.0,3.3,19.5,454.0,79.97,63.75
2018,8,19,8,15,741.0,110.5,3.3,20.25,504.0,82.35,65.36
2018,8,19,8,30,767.0,115.0,3.3,21.0,554.0,84.65,66.89
2018,8,19,8,45,787.5,117.5,3.35,21.8,600.5,92.69,73.24
2018,8,19,9,0,808.0,120.0,3.4,22.6,647.0,93.54,73.5
2018,8,19,9,15,826.5,122.0,3.45,23.25,690.5,94.0,73.49
2018,8,19,9,30,845.0,124.0,3.5,23.9,734.0,94.43,73.48
2018,8,19,9,45,859.5,124.5,3.55,24.6,771.0,93.85,72.64
2018,8,19,10,0,874.0,125.0,3.6,25.3,808.0,117.57,77.01
2018,8,19,10,15,884.0,125.5,3.65,25.8,838.5,174.79,99.52
2018,8,19,10,30,894.0,126.0,3.7,26.3,869.0,233.16,138.3
2018,8,19,10,45,902.5,126.0,3.75,26.85,893.0,291.87,184.72
2018,8,19,11,0,911.0,126.0,3.8,27.4,917.0,351.13,234.48
2018,8,19,11,15,916.0,126.0,3.85,27.75,932.5,409.5,284.42
2018,8,19,11,30,921.0,126.0,3.9,28.1,948.0,467.59,333.49
2018,8,19,11,45,924.5,125.5,3.95,28.45,956.0,524.14,380.28
2018,8,19,12,0,928.0,125.0,4.0,28.8,964.0,579.76,425.05
2018,8,19,12,15,929.0,125.0,4.0,29.0,964.0,633.15,467.04
2018,8,19,12,30,930.0,125.0,4.0,29.2,964.0,684.9,506.67
2018,8,19,12,45,928.5,125.0,4.05,29.45,955.5,733.1,542.82
2018,8,19,13,0,927.0,125.0,4.1,29.7,947.0,778.95,576.51
2018,8,19,13,15,924.5,123.5,4.1,29.7,930.5,820.23,606.56
2018,8,19,13,30,922.0,122.0,4.1,29.7,914.0,858.59,632.83
2018,8,19,13,45,918.0,119.5,4.15,29.7,890.0,891.69,655.75
2018,8,19,14,0,914.0,117.0,4.2,29.7,866.0,921.39,676.46
2018,8,19,14,15,900.0,117.0,4.2,29.5,831.5,941.04,690.88
2018,8,19,14,30,886.0,117.0,4.2,29.3,797.0,956.73,702.88
2018,8,19,14,45,883.5,112.0,4.25,29.1,762.5,974.19,716.54
2018,8,19,15,0,881.0,107.0,4.3,28.9,728.0,987.91,727.91
2018,8,19,15,15,867.0,105.0,4.3,28.9,685.0,1002.91,739.49
2018,8,19,15,30,853.0,103.0,4.3,28.9,642.0,1001.14,740.11
2018,8,19,15,45,835.5,99.5,4.35,28.0,594.5,990.14,737.77
2018,8,19,16,0,818.0,96.0,4.4,27.1,547.0,975.29,732.94
2018,8,19,16,15,795.5,91.5,4.4,26.3,496.0,950.47,720.69
2018,8,19,16,30,773.0,87.0,4.4,25.5,445.0,922.19,705.85
2018,8,19,16,45,742.0,82.0,4.45,24.7,392.5,881.57,682.09
2018,8,19,17,0,711.0,77.0,4.5,23.9,340.0,846.0,661.19
2018,8,19,17,15,665.0,71.5,4.4,22.8,287.0,785.96,621.11
2018,8,19,17,30,619.0,66.0,4.3,21.7,234.0,724.61,578.12
2018,8,19,17,45,544.5,58.0,4.2,20.6,182.5,632.56,508.85
2018,8,19,18,0,470.0,50.0,4.1,19.5,131.0,541.6,436.16
2018,8,19,18,15,357.0,38.5,4.05,18.6,88.0,415.4,329.78
2018,8,19,18,30,244.0,27.0,4.0,17.7,45.0,285.2,172.81
2018,8,19,18,45,130.5,15.0,3.95,16.8,23.5,116.93,0.0
2018,8,19,19,0,17.0,3.0,3.9,15.9,2.0,0.0,0.0
2018,8,19,19,15,8.5,1.5,3.9,15.55,1.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,3.85,14.25,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,3.8,13.65,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,3.75,13.35,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,3.7,13.25,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,3.7,13.15,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,3.65,13.05,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,3.55,12.9,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,3.45,12.7,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,3.35,12.6,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.85,12.4,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.75,12.4,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,8,20,5,15,14.0,2.5,2.85,12.75,2.5,0.0,0.0
2018,8,20,5,30,28.0,5.0,3.0,13.1,5.0,3.93,0.0
2018,8,20,5,45,122.5,19.5,3.15,13.45,30.0,14.8,0.0
2018,8,20,6,0,217.0,34.0,3.3,13.8,55.0,25.77,15.43
2018,8,20,6,15,299.5,48.5,3.3,14.25,96.5,36.67,26.38
2018,8,20,6,30,382.0,63.0,3.3,14.7,138.0,47.51,36.45
2018,8,20,6,45,440.5,75.0,3.3,15.15,186.0,56.33,44.52
2018,8,20,7,0,499.0,87.0,3.3,15.6,234.0,67.87,54.75
2018,8,20,7,15,543.5,96.5,3.25,16.15,285.0,74.17,60.13
2018,8,20,7,30,588.0,106.0,3.2,16.7,336.0,80.3,65.21
2018,8,20,7,45,621.0,113.0,3.15,17.3,386.5,84.28,68.3
2018,8,20,8,0,654.0,120.0,3.1,17.9,437.0,88.14,71.23
2018,8,20,8,15,680.5,126.0,3.15,18.55,486.0,91.07,73.3
2018,8,20,8,30,707.0,132.0,3.2,19.2,535.0,93.87,75.26
2018,8,20,8,45,727.0,137.0,3.2,19.8,581.0,95.76,76.44
2018,8,20,9,0,747.0,142.0,3.2,20.4,627.0,97.54,77.53
2018,8,20,9,15,762.5,145.5,3.2,21.0,668.0,98.22,77.71
2018,8,20,9,30,778.0,149.0,3.2,21.6,709.0,107.56,85.14
2018,8,20,9,45,789.0,152.5,3.25,22.15,744.5,108.02,85.14
2018,8,20,10,0,800.0,156.0,3.3,22.7,780.0,121.2,82.17
2018,8,20,10,15,811.5,157.0,3.35,23.15,810.0,175.95,104.27
2018,8,20,10,30,823.0,158.0,3.4,23.6,840.0,232.29,142.03
2018,8,20,10,45,833.0,157.5,3.5,24.05,863.5,288.76,186.91
2018,8,20,11,0,843.0,157.0,3.6,24.5,887.0,346.15,235.33
2018,8,20,11,15,848.5,157.0,3.7,24.8,902.0,402.99,284.2
2018,8,20,11,30,854.0,157.0,3.8,25.1,917.0,459.79,332.48
2018,8,20,11,45,858.5,155.5,3.9,25.4,924.5,514.77,378.39
2018,8,20,12,0,863.0,154.0,4.0,25.7,932.0,569.01,422.54
2018,8,20,12,15,869.0,150.5,4.1,25.8,933.0,616.4,461.08
2018,8,20,12,30,875.0,147.0,4.2,25.9,934.0,666.51,500.55
2018,8,20,12,45,881.5,141.5,4.3,26.0,927.5,713.97,537.31
2018,8,20,13,0,888.0,136.0,4.4,26.1,921.0,759.58,572.08
2018,8,20,13,15,884.0,135.5,4.5,25.95,905.0,799.25,602.55
2018,8,20,13,30,880.0,135.0,4.6,25.8,889.0,836.04,629.63
2018,8,20,13,45,874.5,133.0,4.75,25.7,864.5,867.23,652.85
2018,8,20,14,0,869.0,131.0,4.9,25.6,840.0,895.08,673.94
2018,8,20,14,15,861.5,128.5,4.95,25.3,809.5,929.76,699.81
2018,8,20,14,30,854.0,126.0,5.0,25.0,779.0,948.73,715.0
2018,8,20,14,45,843.5,123.5,5.05,24.65,742.0,961.07,726.09
2018,8,20,15,0,833.0,121.0,5.1,24.3,705.0,969.51,734.74
2018,8,20,15,15,818.0,117.5,5.1,24.3,662.0,968.51,735.73
2018,8,20,15,30,803.0,114.0,5.1,24.3,619.0,963.55,734.2
2018,8,20,15,45,780.0,110.0,5.15,23.3,570.0,946.12,727.41
2018,8,20,16,0,757.0,106.0,5.2,22.3,521.0,924.9,717.93
2018,8,20,16,15,736.0,100.0,5.2,21.55,471.5,907.14,709.76
2018,8,20,16,30,715.0,94.0,5.2,20.8,422.0,879.19,694.03
2018,8,20,16,45,691.0,88.0,5.15,20.05,374.0,845.32,673.25
2018,8,20,17,0,667.0,82.0,5.1,19.3,326.0,808.85,649.81
2018,8,20,17,15,601.5,76.0,5.0,18.45,269.5,729.72,592.87
2018,8,20,17,30,536.0,70.0,4.9,17.6,213.0,650.0,533.05
2018,8,20,17,45,490.0,59.5,4.8,16.75,168.5,583.07,480.05
2018,8,20,18,0,444.0,49.0,4.7,15.9,124.0,516.32,423.5
2018,8,20,18,15,335.0,38.0,4.55,15.35,83.0,394.98,317.2
2018,8,20,18,30,226.0,27.0,4.4,14.8,42.0,265.72,145.23
2018,8,20,18,45,120.5,15.0,4.3,14.25,22.0,108.71,0.0
2018,8,20,19,0,15.0,3.0,4.2,13.7,2.0,0.0,0.0
