Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,20,19,15,7.5,1.5,4.05,13.45,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,3.55,12.75,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,3.05,12.3,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,3.2,12.25,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,2.95,11.95,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,2.75,11.8,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,2.5,11.65,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,2.3,11.55,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,1.95,11.3,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,8,21,5,15,14.0,2.5,2.1,11.75,2.5,0.0,0.0
2018,8,21,5,30,28.0,5.0,2.4,12.2,5.0,3.93,0.0
2018,8,21,5,45,127.0,20.0,2.7,12.6,30.5,15.16,0.0
2018,8,21,6,0,226.0,35.0,3.0,13.0,56.0,26.51,15.87
2018,8,21,6,15,272.0,48.5,3.0,13.45,89.5,36.49,26.28
2018,8,21,6,30,318.0,62.0,3.0,13.9,123.0,46.29,35.47
2018,8,21,6,45,186.5,82.5,3.05,14.3,121.0,59.49,47.47
2018,8,21,7,0,55.0,103.0,3.1,14.7,119.0,73.84,60.24
2018,8,21,7,15,73.5,121.0,3.0,15.25,147.0,86.27,71.01
2018,8,21,7,30,92.0,139.0,2.9,15.8,175.0,96.2,79.36
2018,8,21,7,45,67.5,152.5,2.85,16.3,181.0,107.34,88.61
2018,8,21,8,0,43.0,166.0,2.8,16.8,187.0,115.82,95.42
2018,8,21,8,15,64.0,195.0,2.75,17.35,229.5,133.68,110.13
2018,8,21,8,30,85.0,224.0,2.7,17.9,272.0,151.03,124.18
2018,8,21,8,45,92.5,249.0,2.65,18.5,305.5,165.48,135.58
2018,8,21,9,0,100.0,274.0,2.6,19.1,339.0,179.53,146.51
2018,8,21,9,15,120.0,298.5,2.65,19.5,381.0,183.02,148.78
2018,8,21,9,30,140.0,323.0,2.7,19.9,423.0,194.8,157.89
2018,8,21,9,45,179.5,342.5,2.7,20.35,477.5,204.55,165.22
2018,8,21,10,0,219.0,362.0,2.7,20.8,532.0,218.87,166.07
2018,8,21,10,15,255.0,368.5,2.8,21.25,573.5,234.13,170.38
2018,8,21,10,30,291.0,375.0,2.9,21.7,615.0,268.69,193.23
2018,8,21,10,45,337.5,370.5,3.0,22.1,656.0,304.39,218.91
2018,8,21,11,0,384.0,366.0,3.1,22.5,697.0,345.24,250.1
2018,8,21,11,15,451.0,341.5,3.2,22.8,737.0,380.34,277.66
2018,8,21,11,30,518.0,317.0,3.3,23.1,777.0,429.34,316.41
2018,8,21,11,45,563.0,302.0,3.4,23.4,805.0,480.16,356.9
2018,8,21,12,0,608.0,287.0,3.5,23.7,833.0,532.06,397.88
2018,8,21,12,15,638.0,275.5,3.6,23.75,848.0,584.15,438.87
2018,8,21,12,30,668.0,264.0,3.7,23.8,863.0,637.55,480.21
2018,8,21,12,45,680.0,257.5,3.8,23.9,862.0,683.57,515.46
2018,8,21,13,0,692.0,251.0,3.9,24.0,861.0,728.55,549.48
2018,8,21,13,15,688.5,247.5,4.0,23.95,845.0,762.92,575.76
2018,8,21,13,30,685.0,244.0,4.1,23.9,829.0,794.52,599.89
2018,8,21,13,45,679.5,240.0,4.2,23.8,806.5,821.11,620.46
2018,8,21,14,0,674.0,236.0,4.3,23.7,784.0,844.48,638.75
2018,8,21,14,15,663.5,231.0,4.35,23.45,753.5,859.16,651.13
2018,8,21,14,30,653.0,226.0,4.4,23.2,723.0,870.18,661.05
2018,8,21,14,45,639.0,220.0,4.45,22.95,686.5,873.26,665.54
2018,8,21,15,0,625.0,214.0,4.5,22.7,650.0,872.54,667.66
2018,8,21,15,15,604.5,206.0,4.5,22.7,606.5,851.85,655.03
2018,8,21,15,30,584.0,198.0,4.5,22.7,563.0,835.74,645.52
2018,8,21,15,45,560.5,188.0,4.6,21.75,516.5,811.13,632.89
2018,8,21,16,0,537.0,178.0,4.7,20.8,470.0,783.47,617.78
2018,8,21,16,15,505.5,168.0,4.65,20.15,422.0,745.02,592.68
2018,8,21,16,30,474.0,158.0,4.6,19.5,374.0,704.26,565.38
2018,8,21,16,45,436.0,145.0,4.55,18.9,325.0,651.45,528.1
2018,8,21,17,0,398.0,132.0,4.5,18.3,276.0,597.28,488.67
2018,8,21,17,15,353.0,116.5,4.35,17.65,229.0,532.31,439.06
2018,8,21,17,30,308.0,101.0,4.2,17.0,182.0,446.8,371.73
2018,8,21,17,45,252.0,81.0,4.1,16.3,137.5,366.64,305.64
2018,8,21,18,0,196.0,61.0,4.0,15.6,93.0,287.53,237.78
2018,8,21,18,15,134.5,40.0,3.8,15.3,58.5,202.22,161.09
2018,8,21,18,30,73.0,19.0,3.6,15.0,24.0,104.29,44.31
2018,8,21,18,45,36.5,9.5,3.45,14.65,12.0,36.78,0.0
2018,8,21,19,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,8,21,19,15,0.0,0.0,3.15,14.2,0.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.85,13.1,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.75,12.85,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.55,12.2,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,8,22,5,15,3.0,1.0,1.15,11.8,1.0,0.0,0.0
2018,8,22,5,30,6.0,2.0,1.2,12.4,2.0,1.57,0.0
2018,8,22,5,45,6.5,11.5,1.3,12.95,12.0,9.05,0.0
2018,8,22,6,0,7.0,21.0,1.4,13.5,22.0,16.38,7.49
2018,8,22,6,15,3.5,39.5,1.55,14.05,40.0,29.73,20.31
2018,8,22,6,30,0.0,58.0,1.7,14.6,58.0,43.05,32.51
2018,8,22,6,45,0.5,75.0,1.9,15.1,75.0,55.32,43.63
2018,8,22,7,0,1.0,92.0,2.1,15.6,92.0,67.54,54.45
2018,8,22,7,15,0.5,96.5,2.05,16.1,96.5,71.57,57.85
2018,8,22,7,30,0.0,101.0,2.0,16.6,101.0,75.42,60.97
2018,8,22,7,45,4.5,127.5,2.0,17.1,129.5,93.85,76.65
2018,8,22,8,0,9.0,154.0,2.0,17.6,158.0,111.95,91.77
2018,8,22,8,15,37.5,193.5,2.0,18.15,214.0,132.2,108.46
2018,8,22,8,30,66.0,233.0,2.0,18.7,270.0,155.17,127.15
2018,8,22,8,45,187.0,250.0,2.0,19.25,368.0,161.01,131.31
2018,8,22,9,0,308.0,267.0,2.0,19.8,466.0,163.7,132.87
2018,8,22,9,15,506.0,225.0,2.05,20.35,576.5,137.31,110.41
2018,8,22,9,30,704.0,183.0,2.1,20.9,687.0,115.92,92.23
2018,8,22,9,45,740.0,175.5,2.2,21.5,728.5,110.36,87.25
2018,8,22,10,0,776.0,168.0,2.3,22.1,770.0,116.14,79.74
2018,8,22,10,15,789.0,168.5,2.4,22.6,800.0,178.86,107.85
2018,8,22,10,30,802.0,169.0,2.5,23.1,830.0,234.04,144.29
2018,8,22,10,45,813.5,168.5,2.6,23.6,854.0,289.86,188.23
2018,8,22,11,0,825.0,168.0,2.7,24.1,878.0,346.83,235.87
2018,8,22,11,15,832.0,167.0,2.8,24.5,893.5,402.82,283.6
2018,8,22,11,30,839.0,166.0,2.9,24.9,909.0,458.92,330.85
2018,8,22,11,45,844.5,164.0,3.0,25.25,916.5,513.48,376.01
2018,8,22,12,0,850.0,162.0,3.1,25.6,924.0,567.42,419.5
2018,8,22,12,15,848.0,163.0,3.15,25.85,922.5,618.47,459.73
2018,8,22,12,30,846.0,164.0,3.2,26.1,921.0,667.74,497.56
2018,8,22,12,45,841.5,164.5,3.3,26.3,911.0,712.92,531.86
2018,8,22,13,0,837.0,165.0,3.4,26.5,901.0,755.6,563.7
2018,8,22,13,15,835.0,162.0,3.5,26.5,884.5,794.45,592.89
2018,8,22,13,30,833.0,159.0,3.6,26.5,868.0,830.44,619.76
2018,8,22,13,45,829.5,155.5,3.75,26.5,844.5,861.68,642.29
2018,8,22,14,0,826.0,152.0,3.9,26.5,821.0,889.62,662.64
2018,8,22,14,15,819.0,149.0,4.0,26.25,791.0,911.5,679.44
2018,8,22,14,30,812.0,146.0,4.1,26.0,761.0,929.71,693.97
2018,8,22,14,45,802.5,141.5,4.2,25.75,724.5,940.32,703.58
2018,8,22,15,0,793.0,137.0,4.3,25.5,688.0,947.05,710.81
2018,8,22,15,15,777.0,133.5,4.3,25.5,645.5,944.59,710.77
2018,8,22,15,30,761.0,130.0,4.3,25.5,603.0,946.51,713.97
2018,8,22,15,45,742.5,124.5,4.4,24.55,556.5,932.09,709.22
2018,8,22,16,0,724.0,119.0,4.5,23.6,510.0,914.05,702.08
2018,8,22,16,15,699.0,112.5,4.5,22.8,460.0,884.8,686.03
2018,8,22,16,30,674.0,106.0,4.5,22.0,410.0,852.39,667.42
2018,8,22,16,45,639.5,99.0,4.5,21.25,359.0,807.0,638.65
2018,8,22,17,0,605.0,92.0,4.5,20.5,308.0,759.23,607.1
2018,8,22,17,15,555.5,83.5,4.4,19.6,257.0,693.08,560.01
2018,8,22,17,30,506.0,75.0,4.3,18.7,206.0,625.8,509.77
2018,8,22,17,45,435.5,63.5,4.25,17.75,158.0,535.3,438.62
2018,8,22,18,0,365.0,52.0,4.2,16.8,110.0,445.04,363.66
2018,8,22,18,15,261.5,37.5,4.05,16.2,71.0,329.84,261.21
2018,8,22,18,30,158.0,23.0,3.9,15.6,32.0,201.16,63.31
2018,8,22,18,45,79.0,11.5,3.8,15.05,16.0,72.36,0.0
2018,8,22,19,0,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,3.55,14.25,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,3.05,13.45,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.95,12.1,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.85,11.9,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.55,11.15,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.45,10.85,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,8,23,5,15,9.5,2.0,1.65,11.35,2.0,0.0,0.0
2018,8,23,5,30,19.0,4.0,1.9,12.0,4.0,0.0,0.0
2018,8,23,5,45,37.5,14.0,2.15,12.7,16.5,11.02,0.0
2018,8,23,6,0,56.0,24.0,2.4,13.4,29.0,18.21,8.72
2018,8,23,6,15,51.5,42.0,2.55,13.9,49.0,31.45,21.76
2018,8,23,6,30,47.0,60.0,2.7,14.4,69.0,44.41,33.7
2018,8,23,6,45,54.5,79.0,2.85,14.9,92.5,57.7,45.74
2018,8,23,7,0,62.0,98.0,3.0,15.4,116.0,70.81,57.38
2018,8,23,7,15,94.5,122.5,3.0,15.8,156.0,85.61,70.29
2018,8,23,7,30,127.0,147.0,3.0,16.2,196.0,101.15,83.58
2018,8,23,7,45,188.0,168.0,2.95,16.65,252.0,114.95,95.11
2018,8,23,8,0,249.0,189.0,2.9,17.1,308.0,124.14,102.5
2018,8,23,8,15,385.0,183.5,2.95,17.6,390.0,118.89,97.45
2018,8,23,8,30,521.0,178.0,3.0,18.1,472.0,117.31,95.6
2018,8,23,8,45,633.0,161.0,3.0,18.55,547.5,108.58,87.73
2018,8,23,9,0,745.0,144.0,3.0,19.0,623.0,98.99,79.22
2018,8,23,9,15,744.5,156.0,3.05,19.45,660.5,104.09,83.18
2018,8,23,9,30,744.0,168.0,3.1,19.9,698.0,108.79,86.77
2018,8,23,9,45,727.5,186.5,3.2,20.35,726.0,116.2,92.63
2018,8,23,10,0,711.0,205.0,3.3,20.8,754.0,132.46,94.4
2018,8,23,10,15,721.5,207.0,3.4,21.2,782.0,184.37,115.52
2018,8,23,10,30,732.0,209.0,3.5,21.6,810.0,237.93,151.45
2018,8,23,10,45,739.5,211.5,3.6,21.95,832.5,292.55,194.86
2018,8,23,11,0,747.0,214.0,3.7,22.3,855.0,348.08,241.64
2018,8,23,11,15,750.5,216.0,3.75,22.55,869.0,402.6,288.4
2018,8,23,11,30,754.0,218.0,3.8,22.8,883.0,457.12,334.64
2018,8,23,11,45,755.0,219.0,3.9,23.05,889.5,509.57,378.47
2018,8,23,12,0,756.0,220.0,4.0,23.3,896.0,561.22,420.61
2018,8,23,12,15,751.5,222.5,4.1,23.35,893.5,609.82,459.78
2018,8,23,12,30,747.0,225.0,4.2,23.4,891.0,656.64,496.71
2018,8,23,12,45,739.0,227.0,4.25,23.45,880.0,698.7,529.31
2018,8,23,13,0,731.0,229.0,4.3,23.5,869.0,738.18,559.41
2018,8,23,13,15,726.5,226.5,4.4,23.4,852.5,773.7,586.86
2018,8,23,13,30,722.0,224.0,4.5,23.3,836.0,806.35,612.14
2018,8,23,13,45,716.0,219.5,4.6,23.25,812.0,832.92,632.99
2018,8,23,14,0,710.0,215.0,4.7,23.2,788.0,856.16,651.46
2018,8,23,14,15,700.5,210.5,4.75,22.9,757.5,872.85,665.65
2018,8,23,14,30,691.0,206.0,4.8,22.6,727.0,885.88,677.39
2018,8,23,14,45,678.5,200.0,4.85,22.35,690.5,890.94,683.22
2018,8,23,15,0,666.0,194.0,4.9,22.1,654.0,892.2,686.55
2018,8,23,15,15,647.5,187.5,4.9,22.1,612.0,883.32,681.89
2018,8,23,15,30,629.0,181.0,4.9,22.1,570.0,870.61,674.69
2018,8,23,15,45,607.5,173.0,4.9,21.2,524.5,849.71,664.09
2018,8,23,16,0,586.0,165.0,4.9,20.3,479.0,816.98,644.77
2018,8,23,16,15,558.5,154.5,4.85,19.7,430.5,781.68,622.25
2018,8,23,16,30,531.0,144.0,4.8,19.1,382.0,743.85,597.42
2018,8,23,16,45,494.0,133.0,4.8,18.45,332.5,693.81,563.01
2018,8,23,17,0,457.0,122.0,4.8,17.8,283.0,642.3,526.35
2018,8,23,17,15,407.5,107.5,4.7,17.15,233.5,573.15,473.99
2018,8,23,17,30,358.0,93.0,4.6,16.5,184.0,503.98,419.35
2018,8,23,17,45,295.0,75.0,4.55,15.8,138.5,418.13,348.43
2018,8,23,18,0,232.0,57.0,4.5,15.1,93.0,334.22,275.98
2018,8,23,18,15,158.5,38.0,4.4,14.7,58.5,242.46,190.83
2018,8,23,18,30,85.0,19.0,4.3,14.3,24.0,129.75,14.75
2018,8,23,18,45,42.5,9.5,4.15,13.95,12.0,41.47,0.0
2018,8,23,19,0,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,3.95,13.45,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,3.85,13.15,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,3.3,12.55,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.8,12.15,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.5,11.85,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.45,11.75,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.35,11.65,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.3,11.55,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,2.05,11.2,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.65,10.55,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,8,24,5,15,7.0,1.5,1.85,11.0,1.5,0.0,0.0
2018,8,24,5,30,14.0,3.0,2.1,11.5,3.0,0.0,0.0
2018,8,24,5,45,44.0,14.5,2.35,12.0,17.5,11.41,0.0
2018,8,24,6,0,74.0,26.0,2.6,12.5,32.0,19.64,9.62
2018,8,24,6,15,70.0,43.0,2.7,12.95,52.0,32.14,22.41
2018,8,24,6,30,66.0,60.0,2.8,13.4,72.0,44.11,33.55
2018,8,24,6,45,38.0,78.5,2.9,13.85,86.0,57.15,45.44
2018,8,24,7,0,10.0,97.0,3.0,14.3,100.0,70.68,57.52
2018,8,24,7,15,7.0,109.0,2.95,14.8,111.5,79.63,65.29
2018,8,24,7,30,4.0,121.0,2.9,15.3,123.0,88.47,72.78
2018,8,24,7,45,9.5,143.0,2.8,15.8,147.5,103.71,85.68
2018,8,24,8,0,15.0,165.0,2.7,16.3,172.0,118.8,98.23
2018,8,24,8,15,25.0,190.5,2.65,16.85,204.0,135.96,112.33
2018,8,24,8,30,35.0,216.0,2.6,17.4,236.0,145.37,119.68
2018,8,24,8,45,48.5,243.0,2.55,18.0,273.0,161.06,132.19
2018,8,24,9,0,62.0,270.0,2.5,18.6,310.0,176.28,144.15
2018,8,24,9,15,119.0,296.5,2.5,19.1,379.0,182.04,148.23
2018,8,24,9,30,176.0,323.0,2.5,19.6,448.0,195.89,158.97
2018,8,24,9,45,347.5,297.5,2.55,20.15,560.0,175.85,141.87
2018,8,24,10,0,519.0,272.0,2.6,20.7,672.0,161.65,119.48
2018,8,24,10,15,616.0,245.0,2.65,21.15,737.0,194.45,127.18
2018,8,24,10,30,713.0,218.0,2.7,21.6,802.0,239.46,153.17
2018,8,24,10,45,723.0,219.0,2.8,22.1,824.5,292.82,195.12
2018,8,24,11,0,733.0,220.0,2.9,22.6,847.0,347.35,240.55
2018,8,24,11,15,739.0,220.5,3.0,22.95,862.0,401.14,286.25
2018,8,24,11,30,745.0,221.0,3.1,23.3,877.0,455.17,331.65
2018,8,24,11,45,749.0,220.5,3.2,23.65,884.0,507.57,374.93
2018,8,24,12,0,753.0,220.0,3.3,24.0,891.0,559.42,416.7
2018,8,24,12,15,746.0,223.5,3.4,24.15,887.5,607.22,454.78
2018,8,24,12,30,739.0,227.0,3.5,24.3,884.0,653.03,490.45
2018,8,24,12,45,728.0,231.0,3.6,24.45,872.5,694.36,522.11
2018,8,24,13,0,717.0,235.0,3.7,24.6,861.0,732.93,551.17
2018,8,24,13,15,713.0,232.0,3.8,24.6,844.5,767.96,577.8
2018,8,24,13,30,709.0,229.0,3.9,24.6,828.0,800.15,602.17
2018,8,24,13,45,703.0,225.0,4.0,24.55,804.5,826.8,622.63
2018,8,24,14,0,697.0,221.0,4.1,24.5,781.0,850.16,640.75
2018,8,24,14,15,687.0,216.0,4.15,24.3,750.5,865.63,653.56
2018,8,24,14,30,677.0,211.0,4.2,24.1,720.0,877.42,663.91
2018,8,24,14,45,663.5,205.5,4.25,23.9,683.5,881.73,669.17
2018,8,24,15,0,650.0,200.0,4.3,23.7,647.0,882.22,671.74
2018,8,24,15,15,631.5,192.5,4.3,23.7,604.5,872.09,666.27
2018,8,24,15,30,613.0,185.0,4.3,23.7,562.0,858.15,658.31
2018,8,24,15,45,590.5,177.0,4.35,22.9,516.5,827.71,640.92
2018,8,24,16,0,568.0,169.0,4.4,22.1,471.0,803.29,627.69
2018,8,24,16,15,539.0,158.5,4.35,21.45,422.5,766.59,604.51
2018,8,24,16,30,510.0,148.0,4.3,20.8,374.0,727.44,579.09
2018,8,24,16,45,472.0,135.5,4.3,20.1,324.0,674.82,543.05
2018,8,24,17,0,434.0,123.0,4.3,19.4,274.0,620.75,504.81
2018,8,24,17,15,385.5,108.0,4.2,18.6,225.5,552.39,453.54
2018,8,24,17,30,337.0,93.0,4.1,17.8,177.0,484.06,399.89
2018,8,24,17,45,275.5,74.5,4.0,17.0,132.5,399.56,330.47
2018,8,24,18,0,214.0,56.0,3.9,16.2,88.0,317.0,259.55
2018,8,24,18,15,144.0,36.5,3.8,15.65,54.5,207.74,160.97
2018,8,24,18,30,74.0,17.0,3.7,15.1,21.0,99.72,0.0
2018,8,24,18,45,37.0,8.5,3.6,14.55,10.5,36.23,0.0
2018,8,24,19,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,3.4,13.75,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,3.2,13.25,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,2.35,11.75,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,2.05,10.9,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.75,10.1,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.65,9.95,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.55,9.8,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.45,9.6,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,8,25,5,15,8.5,1.5,1.5,10.05,1.5,0.0,0.0
2018,8,25,5,30,17.0,3.0,1.7,10.7,3.0,0.0,0.0
2018,8,25,5,45,91.0,16.0,1.85,11.3,23.0,12.59,0.0
2018,8,25,6,0,165.0,29.0,2.0,11.9,43.0,21.93,11.07
2018,8,25,6,15,247.5,46.5,2.15,12.5,83.5,34.92,24.82
2018,8,25,6,30,330.0,64.0,2.3,13.1,124.0,47.75,36.79
2018,8,25,6,45,334.0,79.5,2.4,13.7,157.5,58.29,46.47
2018,8,25,7,0,338.0,95.0,2.5,14.3,191.0,68.39,55.48
2018,8,25,7,15,363.5,112.5,2.45,14.9,234.5,79.62,65.26
2018,8,25,7,30,389.0,130.0,2.4,15.5,278.0,90.43,74.43
2018,8,25,7,45,480.5,134.0,2.35,16.15,343.0,93.69,76.84
2018,8,25,8,0,572.0,138.0,2.3,16.8,408.0,97.14,79.36
2018,8,25,8,15,630.0,139.0,2.25,17.5,466.5,99.06,80.5
2018,8,25,8,30,688.0,140.0,2.2,18.2,525.0,99.02,79.97
2018,8,25,8,45,711.5,144.0,2.15,18.95,571.0,100.2,80.48
2018,8,25,9,0,735.0,148.0,2.1,19.7,617.0,101.34,80.96
2018,8,25,9,15,728.0,163.0,2.1,20.35,653.0,107.98,86.1
2018,8,25,9,30,721.0,178.0,2.1,21.0,689.0,114.12,90.78
2018,8,25,9,45,702.5,198.5,2.05,21.65,716.5,122.54,97.32
2018,8,25,10,0,684.0,219.0,2.0,22.3,744.0,137.79,109.39
2018,8,25,10,15,696.0,222.0,2.05,22.9,773.5,189.04,119.35
2018,8,25,10,30,708.0,225.0,2.1,23.5,803.0,242.2,154.1
2018,8,25,10,45,717.5,226.5,2.1,24.1,825.5,295.61,195.34
2018,8,25,11,0,727.0,228.0,2.1,24.7,848.0,350.18,239.91
2018,8,25,11,15,733.0,229.0,2.15,25.2,863.0,404.16,284.74
2018,8,25,11,30,739.0,230.0,2.2,25.7,878.0,458.41,329.16
2018,8,25,11,45,743.5,229.5,2.25,26.2,885.5,510.97,371.32
2018,8,25,12,0,748.0,229.0,2.3,26.7,893.0,563.06,411.95
2018,8,25,12,15,760.0,221.0,2.45,27.0,895.0,613.05,450.76
2018,8,25,12,30,772.0,213.0,2.6,27.3,897.0,662.28,488.21
2018,8,25,12,45,786.5,202.0,2.7,27.65,892.5,709.6,523.33
2018,8,25,13,0,801.0,191.0,2.8,28.0,888.0,750.42,553.5
2018,8,25,13,15,798.5,188.0,2.95,28.05,871.5,788.04,581.61
2018,8,25,13,30,796.0,185.0,3.1,28.1,855.0,822.82,607.48
2018,8,25,13,45,792.5,180.5,3.3,28.15,831.5,852.43,629.89
2018,8,25,14,0,789.0,176.0,3.5,28.2,808.0,878.75,649.19
2018,8,25,14,15,781.0,172.0,3.65,27.95,777.0,906.45,670.08
2018,8,25,14,30,773.0,168.0,3.8,27.7,746.0,922.67,683.43
2018,8,25,14,45,762.0,163.0,3.9,27.45,709.0,931.26,691.66
2018,8,25,15,0,751.0,158.0,4.0,27.2,672.0,935.98,697.53
2018,8,25,15,15,733.5,153.0,4.0,27.2,628.5,930.51,695.48
2018,8,25,15,30,716.0,148.0,4.0,27.2,585.0,921.15,691.01
2018,8,25,15,45,695.5,141.5,4.2,26.1,538.5,903.36,684.87
2018,8,25,16,0,675.0,135.0,4.4,25.0,492.0,881.94,676.07
2018,8,25,16,15,648.0,127.0,4.45,24.1,442.0,848.88,657.55
2018,8,25,16,30,621.0,119.0,4.5,23.2,392.0,812.67,636.46
2018,8,25,16,45,583.0,110.5,4.55,22.3,341.0,762.12,604.13
2018,8,25,17,0,545.0,102.0,4.6,21.4,290.0,709.19,568.71
2018,8,25,17,15,492.0,91.0,4.55,20.4,239.0,631.65,512.45
2018,8,25,17,30,439.0,80.0,4.5,19.4,188.0,562.01,459.59
2018,8,25,17,45,367.0,65.5,4.4,18.35,141.0,470.52,386.21
2018,8,25,18,0,295.0,51.0,4.3,17.3,94.0,381.77,311.12
2018,8,25,18,15,198.0,34.0,4.2,16.6,58.0,271.23,207.0
2018,8,25,18,30,101.0,17.0,4.1,15.9,22.0,135.84,0.0
2018,8,25,18,45,50.5,8.5,4.0,15.2,11.0,46.93,0.0
2018,8,25,19,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,3.55,13.6,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,3.35,13.15,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,3.25,12.8,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.75,11.8,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.6,11.55,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.1,10.55,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.05,10.4,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.0,10.15,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,1.95,9.9,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,1.9,9.85,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,8,26,5,15,8.0,1.0,2.2,10.4,1.0,0.0,0.0
2018,8,26,5,30,16.0,2.0,2.5,11.0,2.0,0.0,0.0
2018,8,26,5,45,125.0,15.5,2.8,11.6,25.0,12.2,0.0
2018,8,26,6,0,234.0,29.0,3.1,12.2,48.0,23.86,12.01
2018,8,26,6,15,332.5,41.5,3.2,12.75,90.0,33.92,23.85
2018,8,26,6,30,431.0,54.0,3.3,13.3,132.0,43.89,33.31
2018,8,26,6,45,452.5,67.5,3.35,13.85,173.0,53.85,42.47
2018,8,26,7,0,474.0,81.0,3.4,14.4,214.0,63.36,51.0
2018,8,26,7,15,505.5,93.0,3.35,14.95,261.0,71.46,58.05
2018,8,26,7,30,537.0,105.0,3.3,15.5,308.0,79.23,64.64
2018,8,26,7,45,633.5,102.0,3.2,16.1,375.0,77.27,62.56
2018,8,26,8,0,730.0,99.0,3.1,16.7,442.0,75.99,61.09
2018,8,26,8,15,755.0,103.5,3.05,17.35,492.0,78.56,62.93
2018,8,26,8,30,780.0,108.0,3.0,18.0,542.0,87.78,70.48
2018,8,26,8,45,799.5,111.0,2.9,18.65,588.5,89.18,71.25
2018,8,26,9,0,819.0,114.0,2.8,19.3,635.0,90.53,72.0
2018,8,26,9,15,838.0,115.0,2.85,19.95,678.0,90.56,71.65
2018,8,26,9,30,857.0,116.0,2.9,20.6,721.0,90.62,71.33
2018,8,26,9,45,873.5,115.0,2.9,21.2,758.0,99.15,78.15
2018,8,26,10,0,890.0,114.0,2.9,21.8,795.0,105.96,83.46
2018,8,26,10,15,900.0,114.0,3.0,22.35,825.0,164.17,93.54
2018,8,26,10,30,910.0,114.0,3.1,22.9,855.0,223.48,132.12
2018,8,26,10,45,918.0,113.5,3.2,23.45,878.0,282.96,179.29
2018,8,26,11,0,926.0,113.0,3.3,24.0,901.0,342.86,230.19
2018,8,26,11,15,930.5,113.5,3.4,24.35,916.5,402.38,281.83
2018,8,26,11,30,935.0,114.0,3.5,24.7,932.0,461.51,332.56
2018,8,26,11,45,938.5,113.0,3.6,25.05,939.0,518.52,380.57
2018,8,26,12,0,942.0,112.0,3.7,25.4,946.0,574.47,426.44
2018,8,26,12,15,938.5,113.0,3.8,25.6,943.0,626.67,468.54
2018,8,26,12,30,935.0,114.0,3.9,25.8,940.0,676.72,507.93
2018,8,26,12,45,929.5,116.0,4.0,25.95,929.5,723.9,544.36
2018,8,26,13,0,924.0,118.0,4.1,26.1,919.0,768.42,578.11
2018,8,26,13,15,920.0,116.5,4.2,26.05,901.0,808.21,608.22
2018,8,26,13,30,916.0,115.0,4.3,26.0,883.0,844.92,634.46
2018,8,26,13,45,910.5,113.0,4.4,26.0,858.0,876.69,657.22
2018,8,26,14,0,905.0,111.0,4.5,26.0,833.0,904.98,677.69
2018,8,26,14,15,897.0,109.5,4.6,25.7,801.5,927.97,695.7
2018,8,26,14,30,889.0,108.0,4.7,25.4,770.0,947.23,711.51
2018,8,26,14,45,877.5,105.5,4.8,25.1,731.0,958.35,722.02
2018,8,26,15,0,866.0,103.0,4.9,24.8,692.0,965.55,730.1
2018,8,26,15,15,851.0,100.5,4.9,24.8,648.5,978.07,740.45
2018,8,26,15,30,836.0,98.0,4.9,24.8,605.0,974.19,739.68
2018,8,26,15,45,816.0,94.5,4.95,23.7,556.5,960.22,735.79
2018,8,26,16,0,796.0,91.0,5.0,22.6,508.0,942.44,729.26
2018,8,26,16,15,768.5,86.5,5.0,21.85,456.5,912.29,712.41
2018,8,26,16,30,741.0,82.0,5.0,21.1,405.0,878.81,692.81
2018,8,26,16,45,703.5,77.5,4.95,20.35,352.5,839.48,667.98
2018,8,26,17,0,666.0,73.0,4.9,19.6,300.0,791.61,635.78
2018,8,26,17,15,613.0,67.0,4.8,18.7,248.0,724.88,587.79
2018,8,26,17,30,560.0,61.0,4.7,17.8,196.0,657.29,536.53
2018,8,26,17,45,480.5,51.5,4.6,16.95,147.5,560.53,458.96
2018,8,26,18,0,401.0,42.0,4.5,16.1,99.0,465.79,378.33
2018,8,26,18,15,274.5,30.0,4.4,15.55,61.5,331.87,249.61
2018,8,26,18,30,148.0,18.0,4.3,15.0,24.0,136.62,0.0
2018,8,26,18,45,74.0,9.0,4.25,14.5,12.0,7.08,0.0
2018,8,26,19,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,4.15,13.8,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,4.05,13.45,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,3.95,13.25,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,3.85,12.95,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,3.75,12.85,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,3.6,12.75,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,3.25,12.65,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,3.1,12.55,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,2.95,12.45,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,2.85,12.35,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,2.75,12.25,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,2.65,12.2,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,8,27,5,15,6.5,1.0,2.65,12.5,1.0,0.0,0.0
2018,8,27,5,30,13.0,2.0,2.9,12.9,2.0,0.0,0.0
2018,8,27,5,45,114.5,15.5,3.15,13.3,24.0,12.2,0.0
2018,8,27,6,0,216.0,29.0,3.4,13.7,46.0,22.08,10.06
2018,8,27,6,15,313.0,41.0,3.5,14.2,86.0,33.44,23.22
2018,8,27,6,30,410.0,53.0,3.6,14.7,126.0,42.97,32.27
2018,8,27,6,45,304.0,72.5,3.65,15.15,136.5,53.28,41.73
2018,8,27,7,0,198.0,92.0,3.7,15.6,147.0,65.93,53.02
2018,8,27,7,15,256.0,109.0,3.65,16.15,195.5,77.58,63.17
2018,8,27,7,30,314.0,126.0,3.6,16.7,244.0,89.07,72.95
2018,8,27,7,45,409.5,131.0,3.5,17.2,308.0,90.64,73.94
2018,8,27,8,0,505.0,136.0,3.4,17.7,372.0,94.67,77.02
2018,8,27,8,15,607.5,127.0,3.4,18.2,442.0,90.76,73.24
2018,8,27,8,30,710.0,118.0,3.4,18.7,512.0,85.7,68.51
2018,8,27,8,45,741.5,118.0,3.35,19.25,560.0,85.19,67.71
2018,8,27,9,0,773.0,118.0,3.3,19.8,608.0,91.94,73.09
2018,8,27,9,15,775.5,127.0,3.3,20.25,645.5,96.37,76.49
2018,8,27,9,30,778.0,136.0,3.3,20.7,683.0,100.48,79.61
2018,8,27,9,45,773.5,147.0,3.35,21.15,714.0,105.29,83.31
2018,8,27,10,0,769.0,158.0,3.4,21.6,745.0,115.6,91.57
2018,8,27,10,15,781.0,158.5,3.45,22.0,774.0,168.66,101.6
2018,8,27,10,30,793.0,159.0,3.5,22.4,803.0,223.36,137.33
2018,8,27,10,45,803.0,158.0,3.6,22.75,825.0,278.11,180.71
2018,8,27,11,0,813.0,157.0,3.7,23.1,847.0,333.77,227.95
2018,8,27,11,15,819.0,157.5,3.75,23.4,862.0,389.72,276.31
2018,8,27,11,30,825.0,158.0,3.8,23.7,877.0,445.7,324.18
2018,8,27,11,45,829.5,156.5,3.9,23.95,884.0,499.34,369.49
2018,8,27,12,0,834.0,155.0,4.0,24.2,891.0,552.23,413.09
2018,8,27,12,15,833.5,154.5,4.05,24.35,889.0,602.06,453.38
2018,8,27,12,30,833.0,154.0,4.1,24.5,887.0,650.17,491.37
2018,8,27,12,45,830.5,153.0,4.2,24.65,877.5,694.58,525.96
2018,8,27,13,0,828.0,152.0,4.3,24.8,868.0,736.59,558.14
2018,8,27,13,15,824.0,150.5,4.35,24.7,851.0,774.43,587.24
2018,8,27,13,30,820.0,149.0,4.4,24.6,834.0,809.35,613.85
2018,8,27,13,45,814.0,147.0,4.45,24.55,810.0,839.06,635.4
2018,8,27,14,0,808.0,145.0,4.5,24.5,786.0,865.41,654.75
2018,8,27,14,15,799.5,141.5,4.55,24.25,755.0,884.59,669.88
2018,8,27,14,30,791.0,138.0,4.6,24.0,724.0,900.06,682.68
2018,8,27,14,45,780.0,134.0,4.65,23.75,687.0,908.93,691.12
2018,8,27,15,0,769.0,130.0,4.7,23.5,650.0,913.96,697.14
2018,8,27,15,15,752.0,126.5,4.7,23.5,608.0,909.87,695.96
2018,8,27,15,30,735.0,123.0,4.7,23.5,566.0,909.65,697.71
2018,8,27,15,45,715.5,117.5,4.7,22.65,520.0,893.74,690.89
2018,8,27,16,0,696.0,112.0,4.7,21.8,474.0,874.33,681.62
2018,8,27,16,15,670.5,105.0,4.65,21.15,425.0,843.73,663.28
2018,8,27,16,30,645.0,98.0,4.6,20.5,376.0,810.1,642.41
2018,8,27,16,45,609.0,90.5,4.55,19.85,326.0,762.74,610.73
2018,8,27,17,0,573.0,83.0,4.5,19.2,276.0,713.26,576.35
2018,8,27,17,15,521.0,75.0,4.4,18.45,227.0,646.03,526.71
2018,8,27,17,30,469.0,67.0,4.3,17.7,178.0,577.99,473.96
2018,8,27,17,45,394.0,55.5,4.2,16.95,133.0,484.76,398.16
2018,8,27,18,0,319.0,44.0,4.1,16.2,88.0,391.78,318.38
2018,8,27,18,15,211.5,30.0,4.0,15.75,54.0,276.96,202.32
2018,8,27,18,30,104.0,16.0,3.9,15.3,20.0,98.45,0.0
2018,8,27,18,45,52.0,8.0,3.8,14.8,10.0,0.0,0.0
2018,8,27,19,0,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,3.6,14.15,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,3.45,13.8,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,3.05,13.35,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.85,13.2,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.55,12.85,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,1.9,12.05,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.45,11.55,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,8,28,5,15,5.0,1.0,1.75,12.0,1.0,0.0,0.0
2018,8,28,5,30,10.0,2.0,2.1,12.5,2.0,0.0,0.0
2018,8,28,5,45,87.0,14.5,2.4,13.0,20.5,11.41,0.0
2018,8,28,6,0,164.0,27.0,2.7,13.5,39.0,20.46,8.32
2018,8,28,6,15,166.0,35.5,2.8,13.95,56.0,26.67,17.36
2018,8,28,6,30,168.0,44.0,2.9,14.4,73.0,32.63,23.19
2018,8,28,6,45,124.5,48.0,3.0,14.85,73.5,36.07,26.51
2018,8,28,7,0,81.0,52.0,3.1,15.3,74.0,40.11,30.19
2018,8,28,7,15,40.5,66.0,3.1,15.7,77.0,50.64,39.49
2018,8,28,7,30,0.0,80.0,3.1,16.1,80.0,60.86,48.36
2018,8,28,7,45,0.0,91.0,3.1,16.5,91.0,69.02,55.29
2018,8,28,8,0,0.0,102.0,3.1,16.9,102.0,77.13,62.06
2018,8,28,8,15,1.0,126.5,3.1,17.45,127.0,94.4,76.62
2018,8,28,8,30,2.0,151.0,3.1,18.0,152.0,111.34,90.67
2018,8,28,8,45,19.5,191.5,3.15,18.55,203.5,138.54,113.21
2018,8,28,9,0,37.0,232.0,3.2,19.1,255.0,155.69,126.99
2018,8,28,9,15,37.5,253.0,3.25,19.6,278.0,167.58,136.29
2018,8,28,9,30,38.0,274.0,3.3,20.1,301.0,179.12,145.23
2018,8,28,9,45,28.0,265.5,3.35,20.55,286.0,174.85,141.14
2018,8,28,10,0,18.0,257.0,3.4,21.0,271.0,183.16,147.47
2018,8,28,10,15,26.5,288.0,3.5,21.35,309.0,193.8,147.93
2018,8,28,10,30,35.0,319.0,3.6,21.7,347.0,218.92,166.46
2018,8,28,10,45,71.0,354.0,3.7,22.05,413.0,254.51,192.07
2018,8,28,11,0,107.0,389.0,3.8,22.4,479.0,287.76,216.28
2018,8,28,11,15,257.0,358.5,3.9,22.65,580.5,328.84,244.47
2018,8,28,11,30,407.0,328.0,4.0,22.9,682.0,390.91,290.74
2018,8,28,11,45,659.5,218.0,4.05,23.1,796.0,463.92,346.22
2018,8,28,12,0,912.0,108.0,4.1,23.3,910.0,555.22,417.25
2018,8,28,12,15,912.0,107.5,4.15,23.4,908.5,606.6,459.23
2018,8,28,12,30,912.0,107.0,4.2,23.5,907.0,656.14,498.91
2018,8,28,12,45,909.5,107.0,4.25,23.55,897.5,702.38,535.33
2018,8,28,13,0,907.0,107.0,4.3,23.6,888.0,746.16,569.2
2018,8,28,13,15,905.0,105.5,4.35,23.6,871.5,786.31,599.57
2018,8,28,13,30,903.0,104.0,4.4,23.6,855.0,823.59,626.3
2018,8,28,13,45,899.5,102.0,4.45,23.55,831.5,856.1,649.8
2018,8,28,14,0,896.0,100.0,4.5,23.5,808.0,885.3,671.22
2018,8,28,14,15,890.5,97.5,4.5,23.35,777.5,908.78,688.73
2018,8,28,14,30,885.0,95.0,4.5,23.2,747.0,928.63,703.9
2018,8,28,14,45,876.0,92.5,4.55,23.0,710.0,941.5,715.0
2018,8,28,15,0,867.0,90.0,4.6,22.8,673.0,950.54,723.72
2018,8,28,15,15,853.0,88.0,4.6,22.8,630.5,951.51,726.11
2018,8,28,15,30,839.0,86.0,4.6,22.8,588.0,948.68,726.11
2018,8,28,15,45,823.0,82.0,4.55,22.05,541.5,949.9,730.88
2018,8,28,16,0,807.0,78.0,4.5,21.3,495.0,935.23,724.6
2018,8,28,16,15,785.0,74.5,4.45,20.75,446.0,911.68,711.51
2018,8,28,16,30,763.0,71.0,4.4,20.2,397.0,884.85,695.85
2018,8,28,16,45,730.5,66.0,4.35,19.65,345.0,842.6,668.47
2018,8,28,17,0,698.0,61.0,4.3,19.1,293.0,797.82,638.31
2018,8,28,17,15,647.5,56.0,4.2,18.4,241.5,733.61,592.02
2018,8,28,17,30,597.0,51.0,4.1,17.7,190.0,676.53,548.48
2018,8,28,17,45,517.5,44.0,4.0,17.0,142.5,583.03,473.37
2018,8,28,18,0,438.0,37.0,3.9,16.3,95.0,491.68,394.57
2018,8,28,18,15,300.5,27.0,3.75,15.85,58.5,346.73,242.99
2018,8,28,18,30,163.0,17.0,3.6,15.4,22.0,147.66,0.0
2018,8,28,18,45,81.5,8.5,3.4,14.95,11.0,0.0,0.0
2018,8,28,19,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.2,13.05,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.75,12.25,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,8,29,5,15,9.5,1.5,1.35,12.1,1.0,0.0,0.0
2018,8,29,5,30,19.0,3.0,1.5,12.7,2.0,0.0,0.0
2018,8,29,5,45,128.0,14.0,1.65,13.3,22.0,11.02,0.0
2018,8,29,6,0,237.0,25.0,1.8,13.9,42.0,20.58,7.65
2018,8,29,6,15,362.0,34.5,1.9,14.5,85.0,28.38,18.73
2018,8,29,6,30,487.0,44.0,2.0,15.1,128.0,36.36,26.38
2018,8,29,6,45,555.0,51.0,2.15,15.7,178.0,42.04,31.69
2018,8,29,7,0,623.0,58.0,2.3,16.3,228.0,47.77,36.84
2018,8,29,7,15,667.5,63.5,2.25,16.8,280.0,56.42,44.41
2018,8,29,7,30,712.0,69.0,2.2,17.3,332.0,61.03,48.28
2018,8,29,7,45,742.0,73.0,2.2,17.85,383.0,64.22,50.81
2018,8,29,8,0,772.0,77.0,2.2,18.4,434.0,67.37,53.24
2018,8,29,8,15,795.0,80.0,2.2,18.9,483.5,69.61,54.87
2018,8,29,8,30,818.0,83.0,2.2,19.4,533.0,71.8,56.45
2018,8,29,8,45,836.0,86.0,2.25,19.95,579.5,82.06,64.87
2018,8,29,9,0,854.0,89.0,2.3,20.5,626.0,84.54,66.62
2018,8,29,9,15,868.5,90.5,2.35,21.05,667.5,85.89,67.42
2018,8,29,9,30,883.0,92.0,2.4,21.6,709.0,87.14,68.15
2018,8,29,9,45,895.5,93.0,2.5,22.15,745.5,87.94,68.53
2018,8,29,10,0,908.0,94.0,2.6,22.7,782.0,93.12,72.54
2018,8,29,10,15,916.0,94.5,2.7,23.1,811.0,152.26,84.07
2018,8,29,10,30,924.0,95.0,2.8,23.5,840.0,212.26,122.62
2018,8,29,10,45,930.5,95.5,2.9,23.95,863.0,272.6,170.35
2018,8,29,11,0,937.0,96.0,3.0,24.4,886.0,333.18,221.88
2018,8,29,11,15,941.0,96.0,3.15,24.65,900.5,392.59,273.66
2018,8,29,11,30,945.0,96.0,3.3,24.9,915.0,451.48,324.54
2018,8,29,11,45,947.5,96.0,3.45,25.15,922.0,508.91,373.24
2018,8,29,12,0,950.0,96.0,3.6,25.4,929.0,565.16,419.75
2018,8,29,12,15,947.5,97.5,3.75,25.5,927.0,618.37,463.02
2018,8,29,12,30,945.0,99.0,3.9,25.6,925.0,669.5,503.67
2018,8,29,12,45,939.0,101.5,4.0,25.7,914.5,716.88,540.5
2018,8,29,13,0,933.0,104.0,4.1,25.8,904.0,761.52,574.6
2018,8,29,13,15,931.0,102.0,4.2,25.75,887.0,802.23,605.14
2018,8,29,13,30,929.0,100.0,4.3,25.7,870.0,839.94,632.15
2018,8,29,13,45,924.0,99.0,4.45,25.65,845.5,872.98,656.19
2018,8,29,14,0,919.0,98.0,4.6,25.6,821.0,902.58,678.21
2018,8,29,14,15,911.5,96.0,4.65,25.35,789.0,925.39,695.76
2018,8,29,14,30,904.0,94.0,4.7,25.1,757.0,944.41,710.95
2018,8,29,14,45,894.5,92.0,4.8,24.8,719.5,957.73,723.01
2018,8,29,15,0,885.0,90.0,4.9,24.5,682.0,967.18,732.67
2018,8,29,15,15,870.5,88.0,4.9,24.5,638.5,967.9,734.92
2018,8,29,15,30,856.0,86.0,4.9,24.5,595.0,964.75,734.74
2018,8,29,15,45,837.0,83.0,4.95,23.6,547.0,964.35,739.69
2018,8,29,16,0,818.0,80.0,5.0,22.7,499.0,948.03,733.56
2018,8,29,16,15,791.0,76.5,4.95,22.1,447.5,919.47,717.1
2018,8,29,16,30,764.0,73.0,4.9,21.5,396.0,887.59,697.97
2018,8,29,16,45,724.0,69.0,4.85,20.9,342.5,839.21,666.15
2018,8,29,17,0,684.0,65.0,4.8,20.3,289.0,788.35,631.31
2018,8,29,17,15,608.5,59.5,4.65,19.65,232.5,707.6,571.69
2018,8,29,17,30,533.0,54.0,4.5,19.0,176.0,620.19,504.07
2018,8,29,17,45,375.5,41.5,4.35,18.35,116.5,448.86,366.91
2018,8,29,18,0,218.0,29.0,4.2,17.7,57.0,284.07,229.23
2018,8,29,18,15,140.5,18.5,3.95,17.25,33.5,183.43,120.48
2018,8,29,18,30,63.0,8.0,3.7,16.8,10.0,58.08,0.0
2018,8,29,18,45,31.5,4.0,3.45,16.35,5.0,0.0,0.0
2018,8,29,19,0,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,3.0,15.65,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.65,14.4,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.8,13.55,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.95,13.55,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,8,30,5,15,3.0,0.5,1.05,13.9,0.5,0.0,0.0
2018,8,30,5,30,6.0,1.0,1.2,14.3,1.0,0.0,0.0
2018,8,30,5,45,6.0,3.5,1.35,14.7,3.5,2.75,0.0
2018,8,30,6,0,6.0,6.0,1.5,15.1,6.0,4.71,0.0
2018,8,30,6,15,3.0,9.0,1.65,15.55,9.0,7.06,0.38
2018,8,30,6,30,0.0,12.0,1.8,16.0,12.0,9.1,2.35
2018,8,30,6,45,0.0,17.0,1.9,16.4,17.0,12.91,5.82
2018,8,30,7,0,0.0,22.0,2.0,16.8,22.0,16.73,9.26
2018,8,30,7,15,0.0,27.5,1.9,17.05,27.5,20.95,13.01
2018,8,30,7,30,0.0,33.0,1.8,17.3,33.0,25.18,16.71
2018,8,30,7,45,0.5,46.0,1.75,17.5,46.0,35.19,25.46
2018,8,30,8,0,1.0,59.0,1.7,17.7,59.0,45.24,34.14
2018,8,30,8,15,5.0,96.0,1.65,18.1,98.5,73.38,58.34
2018,8,30,8,30,9.0,133.0,1.6,18.5,138.0,99.45,80.32
2018,8,30,8,45,6.5,127.0,1.6,18.9,131.0,95.74,76.74
2018,8,30,9,0,4.0,121.0,1.6,19.3,124.0,91.8,73.06
2018,8,30,9,15,6.5,157.5,1.65,19.75,162.0,117.24,94.12
2018,8,30,9,30,9.0,194.0,1.7,20.2,200.0,141.83,114.13
2018,8,30,9,45,19.5,229.5,1.7,20.65,244.0,165.26,132.91
2018,8,30,10,0,30.0,265.0,1.7,21.1,288.0,175.19,140.46
2018,8,30,10,15,78.5,301.0,1.85,21.5,363.5,205.74,154.86
2018,8,30,10,30,127.0,337.0,2.0,21.9,439.0,233.02,172.61
2018,8,30,10,45,196.0,331.5,2.1,22.3,494.0,260.39,190.55
2018,8,30,11,0,265.0,326.0,2.2,22.7,549.0,286.93,209.3
2018,8,30,11,15,298.0,345.0,2.35,22.95,599.5,334.44,246.15
2018,8,30,11,30,331.0,364.0,2.5,23.2,650.0,386.68,286.59
2018,8,30,11,45,401.0,349.0,2.65,23.5,698.0,436.2,324.7
2018,8,30,12,0,471.0,334.0,2.8,23.8,746.0,495.69,370.29
2018,8,30,12,15,572.5,289.0,2.9,23.95,788.5,556.77,417.33
2018,8,30,12,30,674.0,244.0,3.0,24.1,831.0,624.86,469.35
2018,8,30,12,45,788.5,181.5,3.1,24.25,861.0,688.93,518.67
2018,8,30,13,0,903.0,119.0,3.2,24.4,891.0,752.59,567.65
2018,8,30,13,15,900.0,118.0,3.25,24.4,874.0,792.65,597.68
2018,8,30,13,30,897.0,117.0,3.3,24.4,857.0,829.78,623.86
2018,8,30,13,45,892.0,114.5,3.4,24.4,832.0,860.78,646.11
2018,8,30,14,0,887.0,112.0,3.5,24.4,807.0,888.33,666.13
2018,8,30,14,15,879.0,110.5,3.55,24.25,775.5,910.7,682.88
2018,8,30,14,30,871.0,109.0,3.6,24.1,744.0,929.39,697.34
2018,8,30,14,45,860.5,106.0,3.65,23.95,706.0,940.41,706.8
2018,8,30,15,0,850.0,103.0,3.7,23.8,668.0,959.88,722.28
2018,8,30,15,15,834.0,100.5,3.7,23.8,624.5,958.63,723.07
2018,8,30,15,30,818.0,98.0,3.7,23.8,581.0,953.4,721.49
2018,8,30,15,45,798.0,94.0,3.85,23.1,533.0,938.51,716.3
2018,8,30,16,0,778.0,90.0,4.0,22.4,485.0,919.87,708.46
2018,8,30,16,15,749.5,86.5,4.05,21.85,434.5,889.8,691.42
2018,8,30,16,30,721.0,83.0,4.1,21.3,384.0,863.48,676.69
