Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,19,15,0.0,0.0,4.25,16.45,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,4.2,16.1,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,4.0,15.05,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,3.95,14.55,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,3.85,14.1,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,3.75,13.7,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,3.65,13.35,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,3.5,13.05,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,2.85,12.2,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.65,11.8,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,9,10,5,45,87.0,9.0,2.05,11.8,12.5,0.0,0.0
2018,9,10,6,0,174.0,18.0,2.2,12.2,25.0,14.16,0.0
2018,9,10,6,15,309.5,29.0,2.25,12.85,63.5,23.97,13.45
2018,9,10,6,30,445.0,40.0,2.3,13.5,102.0,33.16,23.32
2018,9,10,6,45,522.5,48.0,2.35,14.15,151.0,39.65,29.56
2018,9,10,7,0,600.0,56.0,2.4,14.8,200.0,46.2,35.59
2018,9,10,7,15,651.0,61.5,2.2,15.45,252.5,50.61,39.51
2018,9,10,7,30,702.0,67.0,2.0,16.1,305.0,59.55,47.28
2018,9,10,7,45,737.0,72.0,1.85,16.75,357.5,63.62,50.61
2018,9,10,8,0,772.0,77.0,1.7,17.4,410.0,67.62,53.8
2018,9,10,8,15,796.5,81.5,1.65,18.25,460.5,70.98,56.33
2018,9,10,8,30,821.0,86.0,1.6,19.1,511.0,74.24,58.74
2018,9,10,8,45,839.0,89.0,1.5,19.95,557.0,76.23,60.04
2018,9,10,9,0,857.0,92.0,1.4,20.8,603.0,78.16,61.27
2018,9,10,9,15,873.5,93.0,1.4,21.65,645.0,87.47,68.71
2018,9,10,9,30,890.0,94.0,1.4,22.5,687.0,88.55,69.19
2018,9,10,9,45,904.0,94.5,1.4,23.35,723.5,89.2,69.34
2018,9,10,10,0,918.0,95.0,1.4,24.2,760.0,89.8,69.45
2018,9,10,10,15,925.5,96.5,1.5,24.9,789.0,144.15,79.9
2018,9,10,10,30,933.0,98.0,1.6,25.6,818.0,205.91,116.67
2018,9,10,10,45,938.0,98.5,1.7,26.35,839.0,267.08,163.19
2018,9,10,11,0,943.0,99.0,1.8,27.1,860.0,328.23,213.8
2018,9,10,11,15,946.0,99.5,1.85,27.7,873.5,388.48,264.75
2018,9,10,11,30,949.0,100.0,1.9,28.3,887.0,448.01,314.5
2018,9,10,11,45,950.0,100.5,2.0,28.9,892.5,505.69,361.74
2018,9,10,12,0,951.0,101.0,2.1,29.5,898.0,561.96,406.46
2018,9,10,12,15,946.5,103.0,2.2,29.9,894.0,614.74,447.63
2018,9,10,12,30,942.0,105.0,2.3,30.3,890.0,665.17,485.89
2018,9,10,12,45,934.5,107.5,2.35,30.7,877.5,711.54,520.02
2018,9,10,13,0,927.0,110.0,2.4,31.1,865.0,754.96,551.24
2018,9,10,13,15,922.0,108.5,2.55,31.25,845.5,793.52,579.75
2018,9,10,13,30,917.0,107.0,2.7,31.4,826.0,828.83,604.14
2018,9,10,13,45,909.0,106.0,2.8,31.5,799.0,858.81,624.86
2018,9,10,14,0,901.0,105.0,2.9,31.6,772.0,885.14,643.3
2018,9,10,14,15,890.0,104.0,3.05,31.4,738.0,905.15,658.87
2018,9,10,14,30,879.0,103.0,3.2,31.2,704.0,921.27,672.14
2018,9,10,14,45,865.5,100.5,3.35,31.05,664.0,941.01,687.88
2018,9,10,15,0,852.0,98.0,3.5,30.9,624.0,945.62,693.83
2018,9,10,15,15,834.0,95.0,3.5,30.9,579.0,941.27,692.75
2018,9,10,15,30,816.0,92.0,3.5,30.9,534.0,932.88,689.19
2018,9,10,15,45,791.5,88.5,3.8,30.0,485.0,913.62,682.65
2018,9,10,16,0,767.0,85.0,4.1,29.1,436.0,890.6,673.18
2018,9,10,16,15,733.0,80.5,4.2,28.15,384.0,853.5,652.52
2018,9,10,16,30,699.0,76.0,4.3,27.2,332.0,820.78,634.15
2018,9,10,16,45,651.0,70.5,4.45,26.2,279.5,764.03,597.46
2018,9,10,17,0,603.0,65.0,4.6,25.2,227.0,705.45,557.46
2018,9,10,17,15,531.0,56.5,4.75,23.8,176.5,619.18,494.25
2018,9,10,17,30,459.0,48.0,4.9,22.4,126.0,533.23,426.56
2018,9,10,17,45,343.5,37.0,5.0,21.0,84.0,407.29,320.73
2018,9,10,18,0,228.0,26.0,5.1,19.6,42.0,272.4,145.0
2018,9,10,18,15,120.0,14.0,5.05,18.75,22.0,110.26,0.0
2018,9,10,18,30,12.0,2.0,5.0,17.9,2.0,0.0,0.0
2018,9,10,18,45,6.0,1.0,4.95,17.05,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,4.9,16.2,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,4.8,15.9,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,4.7,15.6,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,4.55,15.3,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,4.3,14.85,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,4.15,14.6,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,4.0,14.35,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,3.85,14.05,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,3.7,13.75,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,3.4,13.25,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.6,11.45,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.6,11.35,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,9,11,5,45,87.0,8.5,2.75,11.75,12.0,0.0,0.0
2018,9,11,6,0,174.0,17.0,2.9,12.0,24.0,13.38,0.0
2018,9,11,6,15,311.5,28.0,2.95,12.55,62.5,23.17,12.5
2018,9,11,6,30,449.0,39.0,3.0,13.1,101.0,32.39,22.64
2018,9,11,6,45,526.0,47.5,3.0,13.65,150.0,39.31,29.29
2018,9,11,7,0,603.0,56.0,3.0,14.2,199.0,46.25,35.7
2018,9,11,7,15,650.5,62.0,2.95,14.95,250.5,50.99,39.92
2018,9,11,7,30,698.0,68.0,2.9,15.7,302.0,60.3,48.03
2018,9,11,7,45,729.0,73.5,2.8,16.5,353.5,64.65,51.58
2018,9,11,8,0,760.0,79.0,2.7,17.3,405.0,68.9,54.96
2018,9,11,8,15,782.5,84.0,2.65,18.05,454.5,72.52,57.74
2018,9,11,8,30,805.0,89.0,2.6,18.8,504.0,76.01,60.37
2018,9,11,8,45,820.5,93.5,2.6,19.6,549.0,78.87,62.42
2018,9,11,9,0,836.0,98.0,2.6,20.4,594.0,81.6,64.34
2018,9,11,9,15,848.5,101.0,2.65,21.1,634.5,83.16,65.3
2018,9,11,9,30,861.0,104.0,2.7,21.8,675.0,84.66,66.2
2018,9,11,9,45,868.0,108.0,2.75,22.45,709.0,95.74,75.14
2018,9,11,10,0,875.0,112.0,2.8,23.1,743.0,97.83,76.52
2018,9,11,10,15,882.5,113.5,2.9,23.65,771.0,149.32,86.17
2018,9,11,10,30,890.0,115.0,3.0,24.2,799.0,208.85,121.89
2018,9,11,10,45,894.5,116.5,3.1,24.75,819.5,268.33,167.73
2018,9,11,11,0,899.0,118.0,3.2,25.3,840.0,327.83,217.74
2018,9,11,11,15,903.5,118.0,3.3,25.65,854.0,386.13,268.15
2018,9,11,11,30,908.0,118.0,3.4,26.0,868.0,443.93,317.79
2018,9,11,11,45,910.5,117.5,3.55,26.4,873.5,499.74,364.95
2018,9,11,12,0,913.0,117.0,3.7,26.8,879.0,554.33,409.91
2018,9,11,12,15,923.0,111.5,3.8,27.05,879.5,607.72,452.93
2018,9,11,12,30,933.0,106.0,3.9,27.3,880.0,659.81,493.93
2018,9,11,12,45,945.0,98.0,4.05,27.5,873.0,709.44,532.55
2018,9,11,13,0,957.0,90.0,4.2,27.7,866.0,757.13,569.08
2018,9,11,13,15,954.0,89.0,4.3,27.6,847.5,798.18,599.98
2018,9,11,13,30,951.0,88.0,4.4,27.5,829.0,836.08,627.24
2018,9,11,13,45,946.0,86.0,4.55,27.4,802.5,868.01,650.64
2018,9,11,14,0,941.0,84.0,4.7,27.3,776.0,896.32,672.12
2018,9,11,14,15,933.0,82.0,4.85,26.9,742.5,918.28,690.29
2018,9,11,14,30,925.0,80.0,5.0,26.5,709.0,936.31,706.07
2018,9,11,14,45,914.5,78.0,5.15,26.1,669.5,948.09,717.82
2018,9,11,15,0,904.0,76.0,5.3,25.7,630.0,955.86,727.07
2018,9,11,15,15,888.0,74.0,5.3,25.7,585.0,954.42,727.96
2018,9,11,15,30,872.0,72.0,5.3,25.7,540.0,949.03,726.3
2018,9,11,15,45,852.0,69.0,5.5,24.35,491.0,934.63,723.63
2018,9,11,16,0,832.0,66.0,5.7,23.0,442.0,916.59,718.13
2018,9,11,16,15,804.0,62.5,5.65,22.15,390.5,897.92,708.94
2018,9,11,16,30,776.0,59.0,5.6,21.3,339.0,864.63,688.46
2018,9,11,16,45,733.5,54.5,5.55,20.45,286.0,813.11,653.26
2018,9,11,17,0,691.0,50.0,5.5,19.6,233.0,759.4,614.35
2018,9,11,17,15,621.0,45.0,5.35,18.8,181.5,677.6,550.38
2018,9,11,17,30,551.0,40.0,5.2,18.0,130.0,594.99,481.54
2018,9,11,17,45,418.5,32.0,5.05,17.15,86.0,467.42,369.58
2018,9,11,18,0,286.0,24.0,4.9,16.3,42.0,316.42,134.05
2018,9,11,18,15,143.0,12.0,4.85,15.8,21.0,127.38,0.0
2018,9,11,18,30,0.0,0.0,4.8,15.3,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,4.75,14.85,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,4.7,14.4,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,4.7,14.2,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,4.7,13.85,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,4.7,13.7,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,4.65,13.55,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,4.6,13.4,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,4.55,13.3,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,4.25,12.9,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,4.15,12.75,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,4.05,12.6,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,4.0,12.45,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,4.0,12.35,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,3.95,12.3,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,3.9,12.25,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,3.85,12.1,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,3.8,11.95,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,3.75,11.85,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,3.65,11.8,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,3.55,11.8,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,3.15,11.55,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,3.1,11.65,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,9,12,5,45,12.0,5.5,3.3,12.0,6.0,0.0,0.0
2018,9,12,6,0,24.0,11.0,3.4,12.2,12.0,8.65,0.0
2018,9,12,6,15,54.0,27.0,3.5,12.75,33.0,20.46,10.03
2018,9,12,6,30,84.0,43.0,3.6,13.3,54.0,32.2,22.39
2018,9,12,6,45,83.5,56.0,3.7,13.85,71.5,41.7,31.34
2018,9,12,7,0,83.0,69.0,3.8,14.4,89.0,51.0,39.87
2018,9,12,7,15,137.0,93.5,3.8,14.95,135.5,67.82,54.85
2018,9,12,7,30,191.0,118.0,3.8,15.5,182.0,82.18,67.37
2018,9,12,7,45,321.0,127.0,3.75,16.1,255.0,89.81,73.75
2018,9,12,8,0,451.0,136.0,3.7,16.7,328.0,94.41,77.35
2018,9,12,8,15,584.5,121.5,3.65,17.4,401.5,88.3,71.59
2018,9,12,8,30,718.0,107.0,3.6,18.1,475.0,80.05,64.05
2018,9,12,8,45,663.0,134.0,3.55,18.8,497.5,94.86,76.35
2018,9,12,9,0,608.0,161.0,3.5,19.5,520.0,108.81,87.75
2018,9,12,9,15,622.0,169.5,3.5,20.15,559.0,112.15,90.08
2018,9,12,9,30,636.0,178.0,3.5,20.8,598.0,115.32,92.28
2018,9,12,9,45,744.0,147.5,3.5,21.45,663.5,98.56,77.83
2018,9,12,10,0,852.0,117.0,3.5,22.1,729.0,90.62,70.86
2018,9,12,10,15,724.5,175.5,3.65,22.45,710.0,155.77,96.82
2018,9,12,10,30,597.0,234.0,3.8,22.8,691.0,223.76,146.58
2018,9,12,10,45,508.5,281.0,3.9,23.15,677.5,278.95,192.71
2018,9,12,11,0,420.0,328.0,4.0,23.5,664.0,323.47,232.33
2018,9,12,11,15,480.0,309.5,4.1,23.6,699.5,367.66,267.45
2018,9,12,11,30,540.0,291.0,4.2,23.7,735.0,417.38,307.57
2018,9,12,11,45,597.0,268.5,4.3,23.8,762.0,467.69,348.53
2018,9,12,12,0,654.0,246.0,4.4,23.9,789.0,523.08,393.21
2018,9,12,12,15,547.5,276.0,4.5,23.9,729.5,530.39,402.13
2018,9,12,12,30,441.0,306.0,4.6,23.9,670.0,527.38,402.05
2018,9,12,12,45,533.5,277.5,4.7,23.85,712.0,596.72,456.28
2018,9,12,13,0,626.0,249.0,4.8,23.8,754.0,674.48,516.07
2018,9,12,13,15,681.0,216.0,4.85,23.65,754.0,723.53,554.7
2018,9,12,13,30,736.0,183.0,4.9,23.5,754.0,771.86,592.84
2018,9,12,13,45,687.5,194.5,5.0,23.4,713.5,777.75,598.56
2018,9,12,14,0,639.0,206.0,5.1,23.3,673.0,777.72,600.04
2018,9,12,14,15,580.5,212.5,5.1,22.85,622.5,758.47,587.91
2018,9,12,14,30,522.0,219.0,5.1,22.4,572.0,727.08,566.91
2018,9,12,14,45,388.0,237.5,5.15,22.0,491.5,640.88,503.2
2018,9,12,15,0,254.0,256.0,5.2,21.6,411.0,527.67,417.56
2018,9,12,15,15,237.0,239.0,5.2,21.6,375.0,503.69,400.75
2018,9,12,15,30,220.0,222.0,5.2,21.6,339.0,454.65,364.5
2018,9,12,15,45,250.0,194.0,5.2,20.3,315.0,481.89,389.93
2018,9,12,16,0,280.0,166.0,5.2,19.0,291.0,483.78,396.0
2018,9,12,16,15,331.5,141.5,5.2,18.4,272.0,508.6,419.62
2018,9,12,16,30,383.0,117.0,5.2,17.8,253.0,555.27,459.63
2018,9,12,16,45,293.5,106.0,5.15,17.2,200.5,433.03,362.16
2018,9,12,17,0,204.0,95.0,5.1,16.6,148.0,337.53,282.89
2018,9,12,17,15,159.0,76.0,4.95,16.1,111.5,272.65,227.65
2018,9,12,17,30,114.0,57.0,4.8,15.6,75.0,208.21,171.04
2018,9,12,17,45,89.0,39.0,4.65,15.15,50.0,164.35,128.81
2018,9,12,18,0,64.0,21.0,4.5,14.7,25.0,103.56,22.79
2018,9,12,18,15,32.0,10.5,4.4,14.45,12.5,34.58,0.0
2018,9,12,18,30,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,4.0,13.75,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,3.85,13.65,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,3.8,13.55,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,3.75,13.45,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,3.65,13.3,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,3.4,12.75,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,3.35,12.65,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,3.3,12.55,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,3.2,12.45,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,2.85,12.2,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,2.75,12.05,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,2.85,11.95,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,2.9,11.85,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,2.9,11.75,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,3.05,11.95,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,9,13,5,45,23.0,6.5,3.35,12.4,7.0,0.0,0.0
2018,9,13,6,0,46.0,13.0,3.5,12.6,14.0,10.23,0.0
2018,9,13,6,15,130.0,28.5,3.65,13.1,43.0,21.44,10.34
2018,9,13,6,30,214.0,44.0,3.8,13.6,72.0,32.96,22.96
2018,9,13,6,45,354.0,52.5,3.9,14.1,124.0,39.98,29.76
2018,9,13,7,0,494.0,61.0,4.0,14.6,176.0,49.1,38.13
2018,9,13,7,15,602.0,61.0,4.0,15.15,235.5,49.69,38.72
2018,9,13,7,30,710.0,61.0,4.0,15.7,295.0,55.0,43.34
2018,9,13,7,45,745.0,64.5,3.95,16.25,346.5,58.1,45.88
2018,9,13,8,0,780.0,68.0,3.9,16.8,398.0,61.19,48.35
2018,9,13,8,15,805.0,71.0,3.85,17.4,447.5,63.72,50.27
2018,9,13,8,30,830.0,74.0,3.8,18.0,497.0,66.22,52.14
2018,9,13,8,45,848.0,76.5,3.75,18.6,542.5,75.99,60.25
2018,9,13,9,0,866.0,79.0,3.7,19.2,588.0,78.42,61.99
2018,9,13,9,15,877.5,81.5,3.65,19.7,628.0,80.56,63.51
2018,9,13,9,30,889.0,84.0,3.6,20.2,668.0,82.57,64.92
2018,9,13,9,45,896.5,86.5,3.6,20.75,702.0,84.34,66.12
2018,9,13,10,0,904.0,89.0,3.6,21.3,736.0,85.99,67.23
2018,9,13,10,15,911.5,91.0,3.6,21.6,764.5,137.21,77.06
2018,9,13,10,30,919.0,93.0,3.6,21.9,793.0,198.38,113.91
2018,9,13,10,45,924.0,93.5,3.6,22.25,813.5,258.64,160.91
2018,9,13,11,0,929.0,94.0,3.6,22.6,834.0,318.87,212.45
2018,9,13,11,15,932.5,94.0,3.7,22.75,847.0,378.01,264.73
2018,9,13,11,30,936.0,94.0,3.8,22.9,860.0,436.44,316.19
2018,9,13,11,45,937.5,94.5,3.9,23.1,865.5,493.44,365.49
2018,9,13,12,0,939.0,95.0,4.0,23.3,871.0,549.07,412.44
2018,9,13,12,15,941.0,93.0,4.1,23.3,868.5,601.34,456.01
2018,9,13,12,30,943.0,91.0,4.2,23.3,866.0,651.68,497.08
2018,9,13,12,45,944.0,89.0,4.35,23.3,856.0,699.19,535.31
2018,9,13,13,0,945.0,87.0,4.5,23.3,846.0,744.21,571.19
2018,9,13,13,15,941.0,87.0,4.6,23.2,827.5,784.78,602.7
2018,9,13,13,30,937.0,87.0,4.7,23.1,809.0,822.21,630.51
2018,9,13,13,45,908.5,94.5,4.75,23.0,775.5,844.09,647.12
2018,9,13,14,0,880.0,102.0,4.8,22.9,742.0,861.32,660.7
2018,9,13,14,15,766.0,138.5,4.85,22.65,677.0,840.15,647.67
2018,9,13,14,30,652.0,175.0,4.9,22.4,612.0,807.71,626.74
2018,9,13,14,45,591.0,182.5,4.95,22.2,561.0,779.19,607.95
2018,9,13,15,0,530.0,190.0,5.0,22.0,510.0,737.46,579.19
2018,9,13,15,15,662.5,137.5,5.0,22.0,507.0,829.81,649.54
2018,9,13,15,30,795.0,85.0,5.0,22.0,504.0,900.0,701.47
2018,9,13,15,45,804.0,76.0,4.95,21.25,465.5,905.89,709.16
2018,9,13,16,0,813.0,67.0,4.9,20.5,427.0,907.92,714.54
2018,9,13,16,15,784.0,63.5,4.75,20.0,376.0,876.9,694.46
2018,9,13,16,30,755.0,60.0,4.6,19.5,325.0,842.72,671.59
2018,9,13,16,45,710.5,55.5,4.5,19.0,272.5,789.49,633.77
2018,9,13,17,0,666.0,51.0,4.4,18.5,220.0,734.1,592.29
2018,9,13,17,15,593.5,45.0,4.05,17.85,169.5,649.09,524.74
2018,9,13,17,30,521.0,39.0,3.7,17.2,119.0,574.77,461.31
2018,9,13,17,45,387.5,30.5,3.35,16.5,77.0,436.73,337.48
2018,9,13,18,0,254.0,22.0,3.0,15.8,35.0,278.24,0.0
2018,9,13,18,15,127.0,11.0,2.9,15.35,17.5,112.81,0.0
2018,9,13,18,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.75,13.35,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.75,12.25,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.25,11.3,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.05,10.8,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.95,10.6,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.85,10.4,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.7,9.85,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.65,9.6,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,9,14,5,45,8.5,5.0,1.8,10.45,5.5,0.0,0.0
2018,9,14,6,0,17.0,10.0,1.9,10.9,11.0,7.87,0.0
2018,9,14,6,15,75.5,27.5,2.15,11.6,36.5,20.59,9.3
2018,9,14,6,30,134.0,45.0,2.4,12.3,62.0,33.31,23.36
2018,9,14,6,45,225.5,59.5,2.65,13.0,104.5,43.84,33.3
2018,9,14,7,0,317.0,74.0,2.9,13.7,147.0,54.42,43.0
2018,9,14,7,15,350.0,89.5,2.8,14.2,188.5,64.92,52.43
2018,9,14,7,30,383.0,105.0,2.7,14.7,230.0,75.1,61.33
2018,9,14,7,45,408.5,120.5,2.6,15.25,274.0,84.84,69.63
2018,9,14,8,0,434.0,136.0,2.5,15.8,318.0,94.21,77.45
2018,9,14,8,15,515.5,135.0,2.45,16.4,377.0,94.33,77.11
2018,9,14,8,30,597.0,134.0,2.4,17.0,436.0,95.47,77.65
2018,9,14,8,45,596.5,148.5,2.3,17.65,473.5,103.05,83.69
2018,9,14,9,0,596.0,163.0,2.2,18.3,511.0,110.18,89.27
2018,9,14,9,15,648.0,157.5,2.15,19.0,560.5,105.79,85.05
2018,9,14,9,30,700.0,152.0,2.1,19.7,610.0,101.93,81.36
2018,9,14,9,45,703.0,161.5,2.05,20.4,642.0,105.75,84.15
2018,9,14,10,0,706.0,171.0,2.0,21.1,674.0,109.39,86.78
2018,9,14,10,15,724.5,172.5,2.0,21.7,706.0,152.99,95.19
2018,9,14,10,30,743.0,174.0,2.0,22.3,738.0,207.88,128.08
2018,9,14,10,45,735.5,183.5,2.0,22.95,754.5,264.64,171.83
2018,9,14,11,0,728.0,193.0,2.0,23.6,771.0,320.61,218.25
2018,9,14,11,15,775.5,172.5,2.05,23.95,797.0,377.07,264.61
2018,9,14,11,30,823.0,152.0,2.1,24.3,823.0,432.14,310.31
2018,9,14,11,45,843.5,144.5,2.2,24.65,835.5,488.22,356.74
2018,9,14,12,0,864.0,137.0,2.3,25.0,848.0,544.77,402.45
2018,9,14,12,15,900.0,118.0,2.4,25.15,856.0,597.9,445.17
2018,9,14,12,30,936.0,99.0,2.5,25.3,864.0,653.39,488.72
2018,9,14,12,45,936.0,97.0,2.65,25.45,853.5,700.17,525.2
2018,9,14,13,0,936.0,95.0,2.8,25.6,843.0,744.39,559.19
2018,9,14,13,15,903.5,107.0,2.9,25.6,815.0,775.01,582.77
2018,9,14,13,30,871.0,119.0,3.0,25.6,787.0,800.7,601.57
2018,9,14,13,45,892.0,104.5,3.15,25.55,768.5,839.65,629.87
2018,9,14,14,0,913.0,90.0,3.3,25.5,750.0,875.66,656.13
2018,9,14,14,15,903.5,88.0,3.45,25.3,716.0,895.56,671.97
2018,9,14,14,30,894.0,86.0,3.6,25.1,682.0,911.54,685.48
2018,9,14,14,45,881.5,84.0,3.7,24.9,642.5,920.87,694.39
2018,9,14,15,0,869.0,82.0,3.8,24.7,603.0,926.24,700.85
2018,9,14,15,15,838.0,82.0,3.8,24.7,553.5,912.59,693.3
2018,9,14,15,30,807.0,82.0,3.8,24.7,504.0,906.43,691.16
2018,9,14,15,45,786.5,77.5,4.0,23.85,456.0,889.45,684.82
2018,9,14,16,0,766.0,73.0,4.2,23.0,408.0,868.82,675.67
2018,9,14,16,15,636.0,84.5,4.2,22.35,339.5,766.27,605.16
2018,9,14,16,30,506.0,96.0,4.2,21.7,271.0,654.3,525.14
2018,9,14,16,45,410.0,88.5,4.2,21.05,215.0,543.25,442.21
2018,9,14,17,0,314.0,81.0,4.2,20.4,159.0,442.93,363.72
2018,9,14,17,15,284.5,64.5,4.1,19.65,122.5,392.65,322.41
2018,9,14,17,30,255.0,48.0,4.0,18.9,86.0,342.17,277.95
2018,9,14,17,45,168.0,32.5,3.95,18.15,53.5,244.09,186.2
2018,9,14,18,0,81.0,17.0,3.9,17.4,21.0,121.57,0.0
2018,9,14,18,15,40.5,8.5,3.8,16.95,10.5,39.81,0.0
2018,9,14,18,30,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,3.5,15.25,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,3.3,14.75,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,3.15,14.3,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,3.05,13.95,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,3.05,13.65,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,3.2,13.35,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,3.35,13.05,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,3.45,12.75,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,3.5,12.05,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,3.5,11.45,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,3.45,11.35,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,3.35,11.3,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,3.35,11.3,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,3.45,11.3,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,9,15,5,45,75.0,7.0,3.85,11.9,9.0,0.0,0.0
2018,9,15,6,0,150.0,14.0,4.0,12.1,18.0,11.02,0.0
2018,9,15,6,15,305.0,24.5,4.2,12.55,55.5,20.31,8.43
2018,9,15,6,30,460.0,35.0,4.4,13.0,93.0,29.27,19.69
2018,9,15,6,45,543.5,41.5,4.55,13.5,141.5,34.77,25.16
2018,9,15,7,0,627.0,48.0,4.7,14.0,190.0,43.78,33.46
2018,9,15,7,15,679.0,53.0,4.7,14.5,242.5,48.35,37.62
2018,9,15,7,30,731.0,58.0,4.7,15.0,295.0,52.96,41.65
2018,9,15,7,45,766.0,62.0,4.7,15.5,347.5,56.54,44.66
2018,9,15,8,0,801.0,66.0,4.7,16.0,400.0,60.11,47.57
2018,9,15,8,15,826.5,68.5,4.7,16.55,450.0,62.38,49.3
2018,9,15,8,30,852.0,71.0,4.7,17.1,500.0,71.85,57.25
2018,9,15,8,45,870.0,73.0,4.65,17.6,546.0,74.16,58.94
2018,9,15,9,0,888.0,75.0,4.6,18.1,592.0,76.36,60.54
2018,9,15,9,15,899.5,78.0,4.6,18.55,633.0,78.91,62.44
2018,9,15,9,30,911.0,81.0,4.6,19.0,674.0,81.32,64.23
2018,9,15,9,45,919.0,83.5,4.6,19.5,708.5,83.2,65.54
2018,9,15,10,0,927.0,86.0,4.6,20.0,743.0,84.95,66.76
2018,9,15,10,15,935.0,87.0,4.65,20.3,771.5,135.04,75.73
2018,9,15,10,30,943.0,88.0,4.7,20.6,800.0,197.05,112.81
2018,9,15,10,45,949.0,88.0,4.7,20.95,821.0,258.57,161.01
2018,9,15,11,0,955.0,88.0,4.7,21.3,842.0,320.13,214.15
2018,9,15,11,15,958.5,88.0,4.75,21.45,855.0,380.65,268.26
2018,9,15,11,30,962.0,88.0,4.8,21.6,868.0,440.43,321.54
2018,9,15,11,45,963.5,88.0,4.9,21.7,873.0,498.33,372.56
2018,9,15,12,0,965.0,88.0,5.0,21.8,878.0,554.76,421.21
2018,9,15,12,15,964.5,87.5,5.05,21.8,874.5,607.99,466.26
2018,9,15,12,30,964.0,87.0,5.1,21.8,871.0,659.04,508.55
2018,9,15,12,45,961.5,86.5,5.15,21.8,859.5,706.43,547.15
2018,9,15,13,0,959.0,86.0,5.2,21.8,848.0,751.04,582.93
2018,9,15,13,15,955.5,85.0,5.2,21.75,829.0,791.48,614.3
2018,9,15,13,30,952.0,84.0,5.2,21.7,810.0,828.7,641.69
2018,9,15,13,45,947.0,83.0,5.25,21.6,784.0,861.35,666.24
2018,9,15,14,0,942.0,82.0,5.3,21.5,758.0,890.42,688.38
2018,9,15,14,15,933.5,80.5,5.25,21.3,724.5,912.24,705.18
2018,9,15,14,30,925.0,79.0,5.2,21.1,691.0,930.13,719.4
2018,9,15,14,45,913.5,77.0,5.2,20.95,651.0,940.74,728.86
2018,9,15,15,0,902.0,75.0,5.2,20.8,611.0,947.32,735.71
2018,9,15,15,15,885.0,73.0,5.2,20.8,565.5,944.71,735.81
2018,9,15,15,30,868.0,71.0,5.2,20.8,520.0,938.15,733.29
2018,9,15,15,45,847.5,67.5,5.15,20.15,471.0,922.43,725.79
2018,9,15,16,0,827.0,64.0,5.1,19.5,422.0,903.08,715.57
2018,9,15,16,15,798.0,60.5,5.05,19.0,370.5,883.16,704.19
2018,9,15,16,30,769.0,57.0,5.0,18.5,319.0,848.89,681.51
2018,9,15,16,45,723.0,52.5,4.95,18.0,266.0,794.18,642.24
2018,9,15,17,0,677.0,48.0,4.9,17.5,213.0,737.4,599.06
2018,9,15,17,15,602.5,42.0,4.7,16.85,162.5,650.75,529.25
2018,9,15,17,30,528.0,36.0,4.5,16.2,112.0,563.71,454.31
2018,9,15,17,45,380.0,27.5,4.3,15.55,70.5,425.23,319.98
2018,9,15,18,0,232.0,19.0,4.1,14.9,29.0,210.47,0.0
2018,9,15,18,15,116.0,9.5,4.0,14.45,14.5,7.47,0.0
2018,9,15,18,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,3.8,13.55,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.6,12.85,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,2.95,11.65,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.65,11.35,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,1.95,10.45,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,1.85,10.2,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.8,9.45,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.75,9.35,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.7,9.25,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.7,9.15,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.65,9.05,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.65,9.3,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,9,16,5,45,82.5,7.0,1.8,10.1,9.0,0.0,0.0
2018,9,16,6,0,165.0,14.0,1.9,10.5,18.0,11.02,0.0
2018,9,16,6,15,326.5,23.5,2.15,11.3,55.5,19.56,7.29
2018,9,16,6,30,488.0,33.0,2.4,12.1,93.0,30.21,20.55
2018,9,16,6,45,571.5,39.0,2.65,12.9,142.5,35.8,26.14
2018,9,16,7,0,655.0,45.0,2.9,13.7,192.0,41.55,31.52
2018,9,16,7,15,706.0,49.5,2.8,14.3,244.5,45.84,35.43
2018,9,16,7,30,757.0,54.0,2.7,14.9,297.0,50.19,39.22
2018,9,16,7,45,791.0,57.0,2.65,15.5,349.5,53.16,41.68
2018,9,16,8,0,825.0,60.0,2.6,16.1,402.0,62.12,49.34
2018,9,16,8,15,848.5,63.0,2.5,16.7,452.0,65.56,52.05
2018,9,16,8,30,872.0,66.0,2.4,17.3,502.0,68.87,54.62
2018,9,16,8,45,889.0,68.0,2.35,17.9,548.0,71.25,56.36
2018,9,16,9,0,906.0,70.0,2.3,18.5,594.0,73.52,58.0
2018,9,16,9,15,919.0,71.5,2.3,19.05,635.0,75.27,59.19
2018,9,16,9,30,932.0,73.0,2.3,19.6,676.0,76.91,60.3
2018,9,16,9,45,941.0,74.5,2.25,20.15,711.0,78.35,61.24
2018,9,16,10,0,950.0,76.0,2.2,20.7,746.0,79.69,62.11
2018,9,16,10,15,956.5,77.0,2.2,21.2,774.0,129.75,70.78
2018,9,16,10,30,963.0,78.0,2.2,21.7,802.0,192.65,107.66
2018,9,16,10,45,967.5,79.0,2.25,22.15,823.0,255.51,156.17
2018,9,16,11,0,972.0,80.0,2.3,22.6,844.0,318.24,209.4
2018,9,16,11,15,975.0,79.5,2.35,22.95,856.5,379.03,262.57
2018,9,16,11,30,978.0,79.0,2.4,23.3,869.0,438.95,314.61
2018,9,16,11,45,979.0,79.5,2.4,23.65,874.0,497.65,364.39
2018,9,16,12,0,980.0,80.0,2.4,24.0,879.0,554.81,411.44
2018,9,16,12,15,978.0,81.0,2.5,24.2,875.5,608.99,455.41
2018,9,16,12,30,976.0,82.0,2.6,24.4,872.0,660.9,496.5
2018,9,16,12,45,972.0,82.5,2.7,24.6,860.0,708.59,533.54
2018,9,16,13,0,968.0,83.0,2.8,24.8,848.0,753.4,567.72
2018,9,16,13,15,963.5,82.5,2.9,24.85,828.5,793.83,597.87
2018,9,16,13,30,959.0,82.0,3.0,24.9,809.0,830.95,624.22
2018,9,16,13,45,952.5,80.5,3.1,24.9,781.5,861.99,646.58
2018,9,16,14,0,946.0,79.0,3.2,24.9,754.0,889.29,666.56
2018,9,16,14,15,937.0,77.5,3.3,24.7,720.0,910.62,683.19
2018,9,16,14,30,928.0,76.0,3.4,24.5,686.0,927.98,697.38
2018,9,16,14,45,915.5,75.0,3.55,24.35,646.0,938.78,707.54
2018,9,16,15,0,903.0,74.0,3.7,24.2,606.0,945.56,715.22
2018,9,16,15,15,886.0,72.0,3.7,24.2,560.5,942.88,715.29
2018,9,16,15,30,869.0,70.0,3.7,24.2,515.0,936.26,712.84
2018,9,16,15,45,846.0,67.0,3.95,23.35,465.5,918.76,706.72
2018,9,16,16,0,823.0,64.0,4.2,22.5,416.0,908.8,705.64
2018,9,16,16,15,791.0,60.5,4.25,21.85,364.0,874.78,685.38
2018,9,16,16,30,759.0,57.0,4.3,21.2,312.0,837.66,662.03
2018,9,16,16,45,710.5,52.5,4.35,20.5,259.0,780.71,622.61
2018,9,16,17,0,662.0,48.0,4.4,19.8,206.0,721.74,579.29
2018,9,16,17,15,583.5,42.0,4.25,18.95,156.0,631.69,508.15
2018,9,16,17,30,505.0,36.0,4.1,18.1,106.0,553.06,440.52
2018,9,16,17,45,356.5,27.0,4.0,17.25,66.0,403.52,293.13
2018,9,16,18,0,208.0,18.0,3.9,16.4,26.0,188.91,0.0
2018,9,16,18,15,104.0,9.0,3.8,15.9,13.0,0.0,0.0
2018,9,16,18,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,3.6,14.85,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,2.95,13.45,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.45,12.6,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,1.95,11.65,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,1.9,10.55,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.85,10.25,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.8,10.15,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.85,10.45,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,9,17,5,45,78.0,7.0,2.0,11.15,8.5,0.0,0.0
2018,9,17,6,0,156.0,14.0,2.1,11.5,17.0,11.02,0.0
2018,9,17,6,15,314.5,23.5,2.4,12.15,53.5,19.56,6.37
2018,9,17,6,30,473.0,33.0,2.7,12.8,90.0,27.73,18.27
2018,9,17,6,45,557.0,39.0,3.0,13.5,138.5,35.7,25.95
2018,9,17,7,0,641.0,45.0,3.3,14.2,187.0,41.42,31.32
2018,9,17,7,15,692.5,49.5,3.25,14.7,239.0,45.68,35.22
2018,9,17,7,30,744.0,54.0,3.2,15.2,291.0,50.0,39.01
2018,9,17,7,45,777.5,58.0,3.15,15.75,343.0,53.69,42.11
2018,9,17,8,0,811.0,62.0,3.1,16.3,395.0,57.35,45.11
2018,9,17,8,15,835.0,64.5,3.05,16.8,444.5,66.27,52.67
2018,9,17,8,30,859.0,67.0,3.0,17.3,494.0,69.22,54.94
2018,9,17,8,45,876.5,69.0,2.95,17.85,540.0,71.58,56.68
2018,9,17,9,0,894.0,71.0,2.9,18.4,586.0,73.84,58.31
2018,9,17,9,15,904.0,74.0,2.9,18.9,626.0,76.44,60.25
2018,9,17,9,30,914.0,77.0,2.9,19.4,666.0,78.89,62.06
2018,9,17,9,45,919.5,80.5,2.95,19.95,700.0,81.38,63.88
2018,9,17,10,0,925.0,84.0,3.0,20.5,734.0,83.71,65.58
2018,9,17,10,15,932.5,85.0,3.05,20.95,762.0,131.87,73.65
2018,9,17,10,30,940.0,86.0,3.1,21.4,790.0,193.64,109.81
2018,9,17,10,45,945.0,87.0,3.15,21.85,811.0,255.4,157.58
2018,9,17,11,0,950.0,88.0,3.2,22.3,832.0,317.12,210.18
2018,9,17,11,15,953.0,88.5,3.35,22.55,844.5,377.54,263.5
2018,9,17,11,30,956.0,89.0,3.5,22.8,857.0,437.17,315.94
2018,9,17,11,45,957.5,89.0,3.6,23.1,862.0,494.72,365.64
2018,9,17,12,0,959.0,89.0,3.7,23.4,867.0,550.81,412.87
2018,9,17,12,15,957.0,89.5,3.85,23.45,863.0,603.71,456.96
2018,9,17,12,30,955.0,90.0,4.0,23.5,859.0,654.35,498.26
2018,9,17,12,45,951.0,90.5,4.1,23.55,847.0,701.25,535.74
2018,9,17,13,0,947.0,91.0,4.2,23.6,835.0,745.32,570.4
2018,9,17,13,15,943.5,89.5,4.35,23.45,816.0,784.85,601.54
2018,9,17,13,30,940.0,88.0,4.5,23.3,797.0,821.14,628.73
2018,9,17,13,45,934.5,86.5,4.65,23.15,770.5,852.47,652.75
2018,9,17,14,0,929.0,85.0,4.8,23.0,744.0,880.19,674.45
2018,9,17,14,15,921.0,83.5,4.85,22.7,710.5,902.06,692.01
2018,9,17,14,30,913.0,82.0,4.9,22.4,677.0,920.07,707.12
2018,9,17,14,45,901.5,79.5,5.0,22.05,637.0,929.85,717.19
2018,9,17,15,0,890.0,77.0,5.1,21.7,597.0,935.6,724.69
2018,9,17,15,15,872.5,75.0,5.1,21.7,552.0,932.35,724.33
2018,9,17,15,30,855.0,73.0,5.1,21.7,507.0,925.21,721.39
2018,9,17,15,45,833.5,69.5,5.15,20.65,458.0,919.69,723.0
2018,9,17,16,0,812.0,66.0,5.2,19.6,409.0,899.31,713.69
2018,9,17,16,15,781.0,62.0,5.15,18.95,357.5,865.61,692.43
2018,9,17,16,30,750.0,58.0,5.1,18.3,306.0,828.78,667.95
2018,9,17,16,45,700.5,53.5,5.0,17.65,253.5,770.96,625.83
2018,9,17,17,0,651.0,49.0,4.9,17.0,201.0,711.07,579.59
2018,9,17,17,15,570.0,42.5,4.7,16.3,151.0,618.2,503.99
2018,9,17,17,30,489.0,36.0,4.5,15.6,101.0,537.71,432.52
2018,9,17,17,45,328.0,26.5,4.25,14.9,61.5,373.64,263.39
2018,9,17,18,0,167.0,17.0,4.0,14.2,22.0,153.24,0.0
2018,9,17,18,15,83.5,8.5,3.9,13.85,11.0,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.55,12.55,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,3.4,12.25,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,3.15,11.8,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,3.05,11.65,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.95,11.35,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.85,11.25,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.55,10.9,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.45,10.75,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.35,10.65,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.25,10.55,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.15,10.45,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.05,10.35,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,1.95,10.25,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.85,9.95,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.75,9.75,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,9,18,5,45,56.5,6.5,1.85,10.55,7.5,0.0,0.0
2018,9,18,6,0,113.0,13.0,1.9,10.8,15.0,10.23,0.0
2018,9,18,6,15,259.5,24.5,2.2,11.45,49.5,20.3,5.76
2018,9,18,6,30,406.0,36.0,2.5,12.1,84.0,29.91,20.13
2018,9,18,6,45,495.5,44.0,2.75,12.75,132.0,36.46,26.68
2018,9,18,7,0,585.0,52.0,3.0,13.4,180.0,43.13,32.93
2018,9,18,7,15,641.5,57.5,2.95,13.9,231.5,47.64,37.08
2018,9,18,7,30,698.0,63.0,2.9,14.4,283.0,56.48,44.9
2018,9,18,7,45,735.5,67.0,2.8,14.95,335.0,59.91,47.76
2018,9,18,8,0,773.0,71.0,2.7,15.5,387.0,63.34,50.55
2018,9,18,8,15,799.5,74.5,2.65,16.05,436.5,66.18,52.75
2018,9,18,8,30,826.0,78.0,2.6,16.6,486.0,68.97,54.89
2018,9,18,8,45,845.0,80.0,2.55,17.15,531.5,70.52,55.93
2018,9,18,9,0,864.0,82.0,2.5,17.7,577.0,80.12,63.89
2018,9,18,9,15,879.5,83.5,2.5,18.25,618.0,81.75,64.95
2018,9,18,9,30,895.0,85.0,2.5,18.8,659.0,83.27,65.94
2018,9,18,9,45,905.5,86.5,2.5,19.3,693.5,84.58,66.76
2018,9,18,10,0,916.0,88.0,2.5,19.8,728.0,85.79,67.52
2018,9,18,10,15,923.5,89.0,2.5,20.3,756.0,132.7,75.08
2018,9,18,10,30,931.0,90.0,2.5,20.8,784.0,194.04,110.73
2018,9,18,10,45,936.5,90.0,2.5,21.25,804.0,254.8,157.53
2018,9,18,11,0,942.0,90.0,2.5,21.7,824.0,315.53,209.15
2018,9,18,11,15,944.5,91.0,2.55,22.05,836.5,375.71,261.92
2018,9,18,11,30,947.0,92.0,2.6,22.4,849.0,435.09,313.64
2018,9,18,11,45,948.0,92.0,2.6,22.8,853.5,491.98,362.16
2018,9,18,12,0,949.0,92.0,2.6,23.2,858.0,547.37,408.05
2018,9,18,12,15,947.0,92.5,2.65,23.45,854.0,599.8,450.71
2018,9,18,12,30,945.0,93.0,2.7,23.7,850.0,649.99,490.48
2018,9,18,12,45,941.0,93.0,2.8,23.9,838.0,696.02,526.54
2018,9,18,13,0,937.0,93.0,2.9,24.1,826.0,739.21,559.78
2018,9,18,13,15,932.5,92.5,3.0,24.15,806.5,778.56,589.87
2018,9,18,13,30,928.0,92.0,3.1,24.2,787.0,814.7,615.75
2018,9,18,13,45,921.5,90.5,3.2,24.3,760.0,844.88,637.45
2018,9,18,14,0,915.0,89.0,3.3,24.4,733.0,871.42,656.79
2018,9,18,14,15,905.5,87.5,3.45,24.2,699.5,891.67,673.07
2018,9,18,14,30,896.0,86.0,3.6,24.0,666.0,908.04,686.95
2018,9,18,14,45,883.0,84.0,3.7,23.8,626.0,916.77,695.52
2018,9,18,15,0,870.0,82.0,3.8,23.6,586.0,921.53,701.62
2018,9,18,15,15,851.5,79.5,3.8,23.6,541.0,916.59,700.1
2018,9,18,15,30,833.0,77.0,3.8,23.6,496.0,918.97,703.85
2018,9,18,15,45,807.0,74.0,4.05,22.7,446.5,898.59,695.5
2018,9,18,16,0,781.0,71.0,4.3,21.8,397.0,874.51,684.2
2018,9,18,16,15,743.0,67.5,4.4,21.05,345.0,834.79,659.83
2018,9,18,16,30,705.0,64.0,4.5,20.3,293.0,791.99,632.33
2018,9,18,16,45,649.5,59.0,4.6,19.55,241.0,735.82,592.92
2018,9,18,17,0,594.0,54.0,4.7,18.8,189.0,671.74,544.6
2018,9,18,17,15,503.0,47.0,4.7,17.85,140.5,571.6,464.49
2018,9,18,17,30,412.0,40.0,4.7,16.9,92.0,472.17,378.84
2018,9,18,17,45,257.0,27.0,4.75,15.95,54.5,307.27,203.48
2018,9,18,18,0,102.0,14.0,4.8,15.0,17.0,96.17,0.0
2018,9,18,18,15,51.0,7.0,4.65,14.45,8.5,0.0,0.0
2018,9,18,18,30,0.0,0.0,4.5,13.9,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,4.4,13.35,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,4.15,12.6,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,3.3,11.65,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,3.15,11.4,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,2.8,10.95,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.95,9.75,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.85,9.55,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.75,9.25,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.65,9.1,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.45,8.95,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.35,8.85,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.25,8.8,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,9,19,5,45,31.5,5.0,1.2,9.7,5.5,0.0,0.0
2018,9,19,6,0,63.0,10.0,1.2,10.0,11.0,7.87,0.0
2018,9,19,6,15,202.5,24.5,1.45,10.8,44.5,20.19,4.37
2018,9,19,6,30,342.0,39.0,1.7,11.6,78.0,32.17,22.04
2018,9,19,6,45,438.5,48.0,1.95,12.35,125.0,39.33,29.24
2018,9,19,7,0,535.0,57.0,2.2,13.1,172.0,46.6,36.07
2018,9,19,7,15,597.0,63.5,2.05,13.7,224.0,51.68,40.71
2018,9,19,7,30,659.0,70.0,1.9,14.3,276.0,56.79,45.21
2018,9,19,7,45,701.0,74.5,1.75,14.95,328.0,60.21,48.04
2018,9,19,8,0,743.0,79.0,1.6,15.6,380.0,68.84,55.38
2018,9,19,8,15,771.5,83.0,1.45,16.35,430.0,71.84,57.64
2018,9,19,8,30,800.0,87.0,1.3,17.1,480.0,74.8,59.83
2018,9,19,8,45,821.5,89.5,1.2,17.9,526.0,76.51,60.9
2018,9,19,9,0,843.0,92.0,1.1,18.7,572.0,78.19,61.95
2018,9,19,9,15,858.0,94.5,1.2,19.65,613.0,79.69,62.81
2018,9,19,9,30,873.0,97.0,1.3,20.6,654.0,89.82,70.95
2018,9,19,9,45,883.5,99.0,1.45,21.5,688.5,91.26,71.73
2018,9,19,10,0,894.0,101.0,1.6,22.4,723.0,92.6,72.46
2018,9,19,10,15,902.0,102.5,1.75,23.35,751.0,138.14,79.31
2018,9,19,10,30,910.0,104.0,1.9,24.3,779.0,198.87,113.73
2018,9,19,10,45,915.5,105.0,2.1,25.2,799.5,259.37,159.17
2018,9,19,11,0,921.0,106.0,2.3,26.1,820.0,319.89,209.27
2018,9,19,11,15,924.5,106.0,2.4,26.6,832.5,378.88,259.81
2018,9,19,11,30,928.0,106.0,2.5,27.1,845.0,437.15,309.43
2018,9,19,11,45,929.0,106.5,2.65,27.6,849.5,493.73,356.84
2018,9,19,12,0,930.0,107.0,2.8,28.1,854.0,548.88,401.83
2018,9,19,12,15,929.0,107.0,2.85,28.35,850.5,600.87,443.36
2018,9,19,12,30,928.0,107.0,2.9,28.6,847.0,650.73,482.17
2018,9,19,12,45,925.0,106.5,2.95,28.85,835.0,696.56,517.12
2018,9,19,13,0,922.0,106.0,3.0,29.1,823.0,739.65,549.33
2018,9,19,13,15,917.0,105.0,3.0,29.15,803.0,777.92,577.79
2018,9,19,13,30,912.0,104.0,3.0,29.2,783.0,812.94,602.15
2018,9,19,13,45,905.0,102.5,3.05,29.25,756.0,842.51,622.85
2018,9,19,14,0,898.0,101.0,3.1,29.3,729.0,868.46,641.23
2018,9,19,14,15,887.5,98.5,3.15,29.2,694.5,886.66,654.96
2018,9,19,14,30,877.0,96.0,3.2,29.1,660.0,900.91,666.3
2018,9,19,14,45,862.5,94.0,3.25,29.0,620.0,919.0,680.44
2018,9,19,15,0,848.0,92.0,3.3,28.9,580.0,922.6,685.04
2018,9,19,15,15,828.0,89.0,3.3,28.9,534.0,915.78,682.31
2018,9,19,15,30,808.0,86.0,3.3,28.9,488.0,904.9,677.02
2018,9,19,15,45,780.5,82.5,3.3,28.4,438.5,882.34,665.11
2018,9,19,16,0,753.0,79.0,3.3,27.9,389.0,856.04,650.41
2018,9,19,16,15,714.0,74.0,3.0,27.1,337.0,820.31,627.62
2018,9,19,16,30,675.0,69.0,2.7,26.3,285.0,775.72,597.63
2018,9,19,16,45,617.0,63.0,2.4,25.45,233.0,709.54,550.73
2018,9,19,17,0,559.0,57.0,2.1,24.6,181.0,641.94,500.26
2018,9,19,17,15,466.5,48.0,2.15,23.4,133.0,538.33,421.94
2018,9,19,17,30,374.0,39.0,2.2,22.2,85.0,436.07,337.78
2018,9,19,17,45,235.5,26.5,2.25,21.0,50.5,283.02,164.87
2018,9,19,18,0,97.0,14.0,2.3,19.8,16.0,91.74,0.0
2018,9,19,18,15,48.5,7.0,2.55,19.25,8.0,0.0,0.0
2018,9,19,18,30,0.0,0.0,2.8,18.7,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,3.05,18.15,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,3.3,17.6,0.0,0.0,0.0
