Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,29,20,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.15,13.75,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,0.95,13.6,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,0.85,13.45,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.75,13.55,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,9,30,5,45,14.0,2.5,0.65,13.8,2.0,0.0,0.0
2018,9,30,6,0,28.0,5.0,0.6,13.9,4.0,0.0,0.0
2018,9,30,6,15,144.0,18.5,0.7,14.3,28.5,14.56,0.0
2018,9,30,6,30,260.0,32.0,0.8,14.7,53.0,26.52,14.29
2018,9,30,6,45,364.0,42.5,0.85,15.15,95.5,34.89,24.53
2018,9,30,7,0,468.0,53.0,0.9,15.6,138.0,43.34,32.56
2018,9,30,7,15,537.0,60.0,0.85,16.0,187.0,48.76,37.65
2018,9,30,7,30,606.0,67.0,0.8,16.4,236.0,54.26,42.59
2018,9,30,7,45,652.5,72.0,0.8,16.85,286.0,58.04,45.83
2018,9,30,8,0,699.0,77.0,0.8,17.3,336.0,61.84,48.99
2018,9,30,8,15,732.0,80.5,0.7,17.9,384.0,69.68,55.54
2018,9,30,8,30,765.0,84.0,0.6,18.5,432.0,72.38,57.54
2018,9,30,8,45,789.5,86.5,0.5,19.15,477.0,74.18,58.74
2018,9,30,9,0,814.0,89.0,0.4,19.8,522.0,75.98,59.93
2018,9,30,9,15,832.0,90.5,0.35,20.35,561.5,76.96,60.44
2018,9,30,9,30,850.0,92.0,0.3,20.9,601.0,77.94,60.96
2018,9,30,9,45,842.5,100.5,0.2,21.45,628.5,82.7,64.64
2018,9,30,10,0,835.0,109.0,0.1,22.0,656.0,87.22,68.07
2018,9,30,10,15,857.5,105.5,0.3,22.4,687.0,118.63,69.37
2018,9,30,10,30,880.0,102.0,0.5,22.8,718.0,183.68,104.55
2018,9,30,10,45,844.0,119.5,0.7,23.2,723.5,239.5,146.93
2018,9,30,11,0,808.0,137.0,0.9,23.6,729.0,298.51,196.81
2018,9,30,11,15,745.0,165.0,1.05,23.9,717.0,348.39,241.65
2018,9,30,11,30,682.0,193.0,1.2,24.2,705.0,395.96,283.74
2018,9,30,11,45,727.0,175.5,1.35,24.5,723.5,448.2,326.4
2018,9,30,12,0,772.0,158.0,1.5,24.8,742.0,503.66,370.96
2018,9,30,12,15,842.0,128.0,1.6,24.95,761.5,562.46,417.39
2018,9,30,12,30,912.0,98.0,1.7,25.1,781.0,620.91,463.12
2018,9,30,12,45,901.0,100.0,1.8,25.25,765.5,662.34,495.65
2018,9,30,13,0,890.0,102.0,1.9,25.4,750.0,700.48,525.23
2018,9,30,13,15,656.5,183.5,2.0,25.25,654.0,662.36,498.45
2018,9,30,13,30,423.0,265.0,2.1,25.1,558.0,588.63,445.39
2018,9,30,13,45,315.5,280.5,2.2,24.95,494.0,527.21,402.15
2018,9,30,14,0,208.0,296.0,2.3,24.8,430.0,456.05,350.03
2018,9,30,14,15,171.0,275.0,2.4,24.5,381.5,416.85,322.31
2018,9,30,14,30,134.0,254.0,2.5,24.2,333.0,374.09,291.04
2018,9,30,14,45,240.0,212.5,2.6,23.85,342.0,452.55,355.14
2018,9,30,15,0,346.0,171.0,2.7,23.5,351.0,534.66,420.94
2018,9,30,15,15,250.5,173.5,2.7,23.5,297.5,437.7,347.03
2018,9,30,15,30,155.0,176.0,2.7,23.5,244.0,340.83,271.65
2018,9,30,15,45,129.0,159.5,2.95,22.75,212.0,304.66,244.89
2018,9,30,16,0,103.0,143.0,3.2,22.0,180.0,267.75,216.42
2018,9,30,16,15,80.5,121.5,3.3,21.5,147.5,207.19,168.02
2018,9,30,16,30,58.0,100.0,3.4,21.0,115.0,165.41,133.58
2018,9,30,16,45,36.5,78.5,3.45,20.55,87.0,123.7,98.3
2018,9,30,17,0,15.0,57.0,3.5,20.1,59.0,80.77,61.41
2018,9,30,17,15,7.5,37.0,3.35,19.55,38.0,42.78,28.86
2018,9,30,17,30,0.0,17.0,3.2,19.0,17.0,12.97,0.44
2018,9,30,17,45,0.0,8.5,3.05,18.5,8.5,6.69,0.0
2018,9,30,18,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2018,9,30,18,15,0.0,0.0,2.75,17.7,0.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,2.45,17.15,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,2.1,16.75,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,1.65,16.4,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,1.05,15.9,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.9,15.55,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.85,15.1,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.85,14.8,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.95,14.3,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,1,5,45,0.0,0.5,0.85,13.25,0.5,0.0,0.0
2018,10,1,6,0,0.0,1.0,0.8,13.3,1.0,0.0,0.0
2018,10,1,6,15,0.0,9.5,0.9,13.7,9.5,7.47,0.0
2018,10,1,6,30,0.0,18.0,1.0,14.1,18.0,13.72,4.37
2018,10,1,6,45,0.0,31.0,1.1,14.5,31.0,23.7,14.88
2018,10,1,7,0,0.0,44.0,1.2,14.9,44.0,33.42,23.9
2018,10,1,7,15,0.0,60.5,1.15,15.4,60.5,45.46,34.82
2018,10,1,7,30,0.0,77.0,1.1,15.9,77.0,57.4,45.44
2018,10,1,7,45,1.0,83.0,1.1,16.4,83.5,62.27,49.64
2018,10,1,8,0,2.0,89.0,1.1,16.9,90.0,67.04,53.63
2018,10,1,8,15,6.5,113.0,1.05,17.7,116.0,83.93,67.97
2018,10,1,8,30,11.0,137.0,1.0,18.5,142.0,100.5,81.74
2018,10,1,8,45,7.5,145.5,0.9,19.25,149.0,106.76,86.51
2018,10,1,9,0,4.0,154.0,0.8,20.0,156.0,112.92,91.15
2018,10,1,9,15,8.0,174.0,0.75,20.55,178.5,126.55,102.06
2018,10,1,9,30,12.0,194.0,0.7,21.1,201.0,139.98,112.64
2018,10,1,9,45,34.0,231.5,0.65,21.65,253.0,155.22,124.56
2018,10,1,10,0,56.0,269.0,0.6,22.2,305.0,175.95,140.76
2018,10,1,10,15,87.5,295.5,0.6,22.65,355.0,196.95,148.11
2018,10,1,10,30,119.0,322.0,0.6,23.1,405.0,218.97,161.54
2018,10,1,10,45,196.0,318.5,0.6,23.6,459.5,246.97,178.63
2018,10,1,11,0,273.0,315.0,0.6,24.1,514.0,278.87,199.99
2018,10,1,11,15,398.0,285.5,0.65,24.4,580.5,321.93,230.07
2018,10,1,11,30,523.0,256.0,0.7,24.7,647.0,380.39,273.15
2018,10,1,11,45,555.0,234.0,0.8,25.05,650.5,416.62,302.68
2018,10,1,12,0,587.0,212.0,0.9,25.4,654.0,456.36,334.7
2018,10,1,12,15,528.0,245.0,1.05,25.55,640.5,487.4,360.34
2018,10,1,12,30,469.0,278.0,1.2,25.7,627.0,515.07,382.45
2018,10,1,12,45,319.5,302.5,1.35,25.9,538.5,464.71,347.8
2018,10,1,13,0,170.0,327.0,1.5,26.1,450.0,398.07,299.63
2018,10,1,13,15,181.0,324.5,1.65,26.1,452.0,418.57,316.42
2018,10,1,13,30,192.0,322.0,1.8,26.1,454.0,439.48,333.03
2018,10,1,13,45,275.0,286.5,1.95,26.1,467.5,501.12,380.89
2018,10,1,14,0,358.0,251.0,2.1,26.1,481.0,549.88,419.45
2018,10,1,14,15,480.0,205.5,2.15,25.85,496.0,642.73,489.93
2018,10,1,14,30,602.0,160.0,2.2,25.6,511.0,728.02,554.22
2018,10,1,14,45,543.0,161.5,2.25,25.3,461.5,685.9,525.96
2018,10,1,15,0,484.0,163.0,2.3,25.0,412.0,649.41,501.84
2018,10,1,15,15,469.5,149.5,2.3,25.0,373.0,632.55,491.7
2018,10,1,15,30,455.0,136.0,2.3,25.0,334.0,612.79,479.15
2018,10,1,15,45,525.0,108.5,2.15,24.1,311.5,660.74,516.92
2018,10,1,16,0,595.0,81.0,2.0,23.2,289.0,696.68,544.61
2018,10,1,16,15,480.0,80.5,1.95,22.65,231.5,590.77,468.12
2018,10,1,16,30,365.0,80.0,1.9,22.1,174.0,477.39,383.48
2018,10,1,16,45,331.5,65.0,1.85,21.5,135.5,427.78,344.53
2018,10,1,17,0,298.0,50.0,1.8,20.9,97.0,377.58,302.04
2018,10,1,17,15,211.0,36.0,1.8,20.4,63.0,283.23,219.06
2018,10,1,17,30,124.0,22.0,1.8,19.9,29.0,172.64,50.32
2018,10,1,17,45,62.0,11.0,1.8,19.4,14.5,59.71,0.0
2018,10,1,18,0,0.0,0.0,1.8,18.9,0.0,0.0,0.0
2018,10,1,18,15,0.0,0.0,1.75,18.65,0.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,1.7,18.4,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,1.6,18.15,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,1.5,17.9,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,1.4,17.75,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,1.2,17.45,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,1.05,17.25,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.95,17.1,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.75,16.95,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,0.7,16.95,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,0.7,17.05,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,0.7,16.85,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.85,16.3,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.95,15.95,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,1.05,15.6,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,1.2,15.35,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,10,2,5,45,5.0,0.5,1.35,15.25,0.5,0.0,0.0
2018,10,2,6,0,10.0,1.0,1.4,15.2,1.0,0.0,0.0
2018,10,2,6,15,49.0,14.0,1.6,15.4,17.5,11.02,0.0
2018,10,2,6,30,88.0,27.0,1.8,15.6,34.0,20.26,8.43
2018,10,2,6,45,138.0,44.0,1.95,15.85,64.0,32.63,22.35
2018,10,2,7,0,188.0,61.0,2.1,16.1,94.0,44.86,33.72
2018,10,2,7,15,232.5,77.0,2.0,16.6,131.0,56.23,44.06
2018,10,2,7,30,277.0,93.0,1.9,17.1,168.0,67.42,53.99
2018,10,2,7,45,276.0,115.0,1.8,17.65,202.5,81.44,66.14
2018,10,2,8,0,275.0,137.0,1.7,18.2,237.0,94.92,77.56
2018,10,2,8,15,218.5,131.5,1.7,19.0,218.0,90.83,73.57
2018,10,2,8,30,162.0,126.0,1.7,19.8,199.0,86.26,69.21
2018,10,2,8,45,204.0,144.0,1.7,20.65,245.0,97.46,78.3
2018,10,2,9,0,246.0,162.0,1.7,21.5,291.0,108.4,87.01
2018,10,2,9,15,274.5,205.0,1.65,22.1,359.0,132.53,106.7
2018,10,2,9,30,303.0,248.0,1.6,22.7,427.0,155.3,124.92
2018,10,2,9,45,449.5,214.0,1.6,23.3,496.5,133.21,106.14
2018,10,2,10,0,596.0,180.0,1.6,23.9,566.0,116.36,91.86
2018,10,2,10,15,612.0,179.5,1.55,24.35,590.0,139.83,92.12
2018,10,2,10,30,628.0,179.0,1.5,24.8,614.0,186.03,116.29
2018,10,2,10,45,683.0,166.0,1.45,25.25,650.5,233.12,148.27
2018,10,2,11,0,738.0,153.0,1.4,25.7,687.0,285.85,188.94
2018,10,2,11,15,823.0,119.5,1.3,26.05,723.5,341.54,233.02
2018,10,2,11,30,908.0,86.0,1.2,26.4,760.0,401.54,281.21
2018,10,2,11,45,824.0,126.0,1.15,26.7,739.5,450.71,323.57
2018,10,2,12,0,740.0,166.0,1.1,27.0,719.0,492.18,357.92
2018,10,2,12,15,556.5,224.5,0.9,27.2,639.0,485.52,355.75
2018,10,2,12,30,373.0,283.0,0.7,27.4,559.0,455.24,334.86
2018,10,2,12,45,290.5,247.5,0.55,27.55,460.0,399.62,296.28
2018,10,2,13,0,208.0,212.0,0.4,27.7,361.0,333.11,248.78
2018,10,2,13,15,270.0,245.5,0.5,27.75,433.5,422.46,315.21
2018,10,2,13,30,332.0,279.0,0.6,27.8,506.0,517.91,383.37
2018,10,2,13,45,329.0,269.0,0.7,27.85,486.5,525.7,389.85
2018,10,2,14,0,326.0,259.0,0.8,27.9,467.0,531.64,395.88
2018,10,2,14,15,303.0,245.0,1.0,27.75,430.0,514.77,386.63
2018,10,2,14,30,280.0,231.0,1.2,27.6,393.0,494.9,374.97
2018,10,2,14,45,255.0,220.0,1.45,27.5,359.5,473.96,362.13
2018,10,2,15,0,230.0,209.0,1.7,27.4,326.0,450.85,347.16
2018,10,2,15,15,260.0,187.5,1.7,27.4,308.5,463.19,358.62
2018,10,2,15,30,290.0,166.0,1.7,27.4,291.0,474.05,368.8
2018,10,2,15,45,386.5,132.0,2.15,26.65,277.5,551.27,431.92
2018,10,2,16,0,483.0,98.0,2.6,25.9,264.0,602.65,474.53
2018,10,2,16,15,513.0,79.5,2.8,25.3,231.0,618.55,488.18
2018,10,2,16,30,543.0,61.0,3.0,24.7,198.0,621.79,491.45
2018,10,2,16,45,473.0,53.0,3.15,24.05,152.5,544.89,432.51
2018,10,2,17,0,403.0,45.0,3.3,23.4,107.0,467.51,369.56
2018,10,2,17,15,284.0,33.5,3.45,22.7,69.0,344.69,262.79
2018,10,2,17,30,165.0,22.0,3.6,22.0,31.0,205.1,14.25
2018,10,2,17,45,82.5,11.0,3.7,21.25,15.5,76.35,0.0
2018,10,2,18,0,0.0,0.0,3.8,20.5,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,3.7,19.05,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,3.7,18.6,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,3.6,18.35,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,3.5,18.1,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,3.4,17.85,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,3.3,17.6,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,3.2,17.45,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,3.1,17.3,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,3.05,17.15,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,2.95,16.85,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,2.85,16.6,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,2.75,16.25,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,2.65,16.2,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,2.55,16.15,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,2.25,16.1,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.5,16.05,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.75,16.05,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,10,3,5,45,8.5,1.0,0.65,16.15,0.5,0.0,0.0
2018,10,3,6,0,17.0,2.0,0.6,16.2,1.0,0.0,0.0
2018,10,3,6,15,51.5,13.0,0.75,16.4,15.5,10.23,0.0
2018,10,3,6,30,86.0,24.0,0.9,16.6,30.0,18.16,6.28
2018,10,3,6,45,146.0,39.5,1.0,16.85,60.5,29.63,19.64
2018,10,3,7,0,206.0,55.0,1.1,17.1,91.0,40.59,29.85
2018,10,3,7,15,288.5,68.0,1.1,17.4,136.0,50.1,38.54
2018,10,3,7,30,371.0,81.0,1.1,17.7,181.0,59.57,46.98
2018,10,3,7,45,404.0,94.0,1.05,17.95,223.0,68.33,54.62
2018,10,3,8,0,437.0,107.0,1.0,18.2,265.0,76.85,61.88
2018,10,3,8,15,610.5,86.0,1.05,18.6,339.5,66.2,52.39
2018,10,3,8,30,784.0,65.0,1.1,19.0,414.0,59.07,45.98
2018,10,3,8,45,764.0,78.0,1.15,19.4,446.5,67.75,53.25
2018,10,3,9,0,744.0,91.0,1.2,19.8,479.0,75.96,60.02
2018,10,3,9,15,790.0,86.0,1.25,20.35,526.0,73.09,57.26
2018,10,3,9,30,836.0,81.0,1.3,20.9,573.0,78.93,61.94
2018,10,3,9,45,780.5,107.0,1.4,21.4,586.5,85.51,67.21
2018,10,3,10,0,725.0,133.0,1.5,21.9,600.0,91.9,72.29
2018,10,3,10,15,656.5,164.0,1.55,22.4,600.0,132.5,86.49
2018,10,3,10,30,588.0,195.0,1.6,22.9,600.0,190.71,122.61
2018,10,3,10,45,652.0,179.5,1.7,23.4,639.5,235.53,152.68
2018,10,3,11,0,716.0,164.0,1.8,23.9,679.0,287.12,192.43
2018,10,3,11,15,599.5,213.0,1.95,24.1,649.0,335.36,237.36
2018,10,3,11,30,483.0,262.0,2.1,24.3,619.0,368.95,269.47
2018,10,3,11,45,599.5,214.5,2.2,24.45,659.0,421.56,310.83
2018,10,3,12,0,716.0,167.0,2.3,24.6,699.0,480.7,357.76
2018,10,3,12,15,719.5,162.0,2.45,24.6,693.5,523.11,393.1
2018,10,3,12,30,723.0,157.0,2.6,24.6,688.0,563.86,426.6
2018,10,3,12,45,741.5,145.5,2.75,24.6,682.0,604.51,459.61
2018,10,3,13,0,760.0,134.0,2.9,24.6,676.0,645.2,492.2
2018,10,3,13,15,549.5,186.5,3.0,24.3,572.5,586.33,450.12
2018,10,3,13,30,339.0,239.0,3.1,24.0,469.0,484.56,375.05
2018,10,3,13,45,582.5,167.5,3.2,23.7,543.5,648.8,502.37
2018,10,3,14,0,826.0,96.0,3.3,23.4,618.0,791.37,608.12
2018,10,3,14,15,654.5,140.5,3.4,23.15,540.0,728.73,564.66
2018,10,3,14,30,483.0,185.0,3.5,22.9,462.0,640.36,500.47
2018,10,3,14,45,321.5,201.0,3.55,22.65,380.0,510.61,403.67
2018,10,3,15,0,160.0,217.0,3.6,22.4,298.0,376.78,299.5
2018,10,3,15,15,179.5,193.0,3.6,22.4,276.0,375.66,300.99
2018,10,3,15,30,199.0,169.0,3.6,22.4,254.0,373.15,300.94
2018,10,3,15,45,146.5,137.0,3.55,21.9,195.5,291.87,237.03
2018,10,3,16,0,94.0,105.0,3.5,21.4,137.0,207.95,169.22
2018,10,3,16,15,74.5,90.0,3.3,21.0,113.0,176.03,143.08
2018,10,3,16,30,55.0,75.0,3.1,20.6,89.0,126.78,102.03
2018,10,3,16,45,37.5,58.5,2.95,20.25,67.0,94.5,74.3
2018,10,3,17,0,20.0,42.0,2.8,19.9,45.0,61.6,45.68
2018,10,3,17,15,37.5,28.0,2.6,19.4,31.0,77.11,55.45
2018,10,3,17,30,55.0,14.0,2.4,18.9,17.0,77.17,0.0
2018,10,3,17,45,27.5,7.0,2.2,18.35,8.5,27.99,0.0
2018,10,3,18,0,0.0,0.0,2.0,17.8,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,2.0,17.6,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,2.0,17.4,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,2.05,17.15,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,2.1,16.9,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,2.15,16.75,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,2.2,16.05,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,2.1,15.35,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,1.45,14.55,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,1.25,14.35,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,1.05,14.1,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.35,14.1,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,4,5,45,8.5,1.5,1.7,14.4,1.0,0.0,0.0
2018,10,4,6,0,17.0,3.0,1.8,14.5,2.0,0.0,0.0
2018,10,4,6,15,34.0,4.0,2.05,14.8,5.5,3.15,0.0
2018,10,4,6,30,51.0,5.0,2.3,15.1,9.0,3.86,0.0
2018,10,4,6,45,36.0,8.5,2.6,15.4,12.5,6.46,0.0
2018,10,4,7,0,21.0,12.0,2.9,15.7,16.0,9.84,3.0
2018,10,4,7,15,31.5,22.0,3.0,15.95,29.5,17.68,10.06
2018,10,4,7,30,42.0,32.0,3.1,16.2,43.0,25.32,16.92
2018,10,4,7,45,23.0,60.0,3.15,16.5,66.0,46.15,35.4
2018,10,4,8,0,4.0,88.0,3.2,16.8,89.0,66.24,53.0
2018,10,4,8,15,22.5,124.5,3.3,17.15,134.0,89.15,72.79
2018,10,4,8,30,41.0,161.0,3.4,17.5,179.0,111.81,92.06
2018,10,4,8,45,31.0,169.0,3.45,17.85,183.5,117.25,96.31
2018,10,4,9,0,21.0,177.0,3.5,18.2,188.0,127.58,104.72
2018,10,4,9,15,32.5,205.0,3.55,18.45,223.5,139.13,114.13
2018,10,4,9,30,44.0,233.0,3.6,18.7,259.0,155.22,127.3
2018,10,4,9,45,42.0,244.0,3.7,19.0,270.0,161.73,132.32
2018,10,4,10,0,40.0,255.0,3.8,19.3,281.0,168.07,137.2
2018,10,4,10,15,36.5,260.0,3.85,19.5,284.5,174.64,135.24
2018,10,4,10,30,33.0,265.0,3.9,19.7,288.0,184.13,141.95
2018,10,4,10,45,67.5,298.0,4.0,19.9,346.0,216.57,165.72
2018,10,4,11,0,102.0,331.0,4.1,20.1,404.0,254.48,194.11
2018,10,4,11,15,121.0,334.0,4.2,20.25,422.0,272.16,207.87
2018,10,4,11,30,140.0,337.0,4.3,20.4,440.0,296.0,226.88
2018,10,4,11,45,245.5,324.0,4.35,20.55,505.0,348.04,266.75
2018,10,4,12,0,351.0,311.0,4.4,20.7,570.0,410.64,315.69
2018,10,4,12,15,575.0,222.0,4.45,20.7,643.0,494.84,382.1
2018,10,4,12,30,799.0,133.0,4.5,20.7,716.0,584.59,453.82
2018,10,4,12,45,829.5,117.5,4.55,20.7,713.5,632.55,493.2
2018,10,4,13,0,860.0,102.0,4.6,20.7,711.0,674.53,527.97
2018,10,4,13,15,719.5,152.5,4.6,20.55,652.0,673.08,527.48
2018,10,4,13,30,579.0,203.0,4.6,20.4,593.0,643.79,505.97
2018,10,4,13,45,601.0,184.5,4.6,20.25,574.5,677.96,534.06
2018,10,4,14,0,623.0,166.0,4.6,20.1,556.0,703.58,555.66
2018,10,4,14,15,720.5,126.5,4.55,19.9,554.0,767.09,605.3
2018,10,4,14,30,818.0,87.0,4.5,19.7,552.0,823.86,647.92
2018,10,4,14,45,805.0,83.5,4.5,19.5,513.5,828.93,653.34
2018,10,4,15,0,792.0,80.0,4.5,19.3,475.0,830.15,656.45
2018,10,4,15,15,767.5,77.5,4.5,19.3,431.0,818.46,649.71
2018,10,4,15,30,743.0,75.0,4.5,19.3,387.0,802.95,640.16
2018,10,4,15,45,714.0,70.0,4.35,18.75,340.5,776.56,622.74
2018,10,4,16,0,685.0,65.0,4.2,18.2,294.0,746.79,602.41
2018,10,4,16,15,643.0,59.0,4.05,17.7,246.0,707.56,573.77
2018,10,4,16,30,601.0,53.0,3.9,17.2,198.0,660.21,537.09
2018,10,4,16,45,521.0,47.0,3.8,16.75,151.0,577.17,470.13
2018,10,4,17,0,441.0,41.0,3.7,16.3,104.0,493.78,398.72
2018,10,4,17,15,308.5,30.0,3.55,15.75,65.5,360.63,273.09
2018,10,4,17,30,176.0,19.0,3.4,15.2,27.0,202.1,0.0
2018,10,4,17,45,88.0,9.5,3.25,14.65,13.5,7.47,0.0
2018,10,4,18,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.85,13.2,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,2.45,12.3,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,2.25,11.9,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,1.95,11.2,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,1.85,10.75,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,1.75,10.6,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,5,5,45,10.5,1.5,1.1,9.85,1.0,0.0,0.0
2018,10,5,6,0,21.0,3.0,1.1,9.9,2.0,0.0,0.0
2018,10,5,6,15,116.0,14.0,1.2,10.65,20.5,11.02,0.0
2018,10,5,6,30,211.0,25.0,1.3,11.4,39.0,20.59,5.97
2018,10,5,6,45,372.5,32.5,1.45,12.15,84.0,26.84,17.49
2018,10,5,7,0,534.0,40.0,1.6,12.9,129.0,33.55,24.09
2018,10,5,7,15,603.0,46.0,1.55,13.3,178.5,41.91,31.88
2018,10,5,7,30,672.0,52.0,1.5,13.7,228.0,47.48,36.98
2018,10,5,7,45,694.5,58.5,1.45,14.1,273.5,52.88,41.78
2018,10,5,8,0,717.0,65.0,1.4,14.5,319.0,58.12,46.3
2018,10,5,8,15,740.0,70.5,1.35,15.0,364.5,62.46,49.92
2018,10,5,8,30,763.0,76.0,1.3,15.5,410.0,66.66,53.36
2018,10,5,8,45,782.5,80.0,1.3,16.05,453.0,69.61,55.64
2018,10,5,9,0,802.0,84.0,1.3,16.6,496.0,72.48,57.83
2018,10,5,9,15,746.0,108.0,1.3,17.3,514.0,80.43,64.35
2018,10,5,9,30,690.0,132.0,1.3,18.0,532.0,93.05,74.78
2018,10,5,9,45,727.5,128.5,1.3,18.75,571.5,90.68,72.35
2018,10,5,10,0,765.0,125.0,1.3,19.5,611.0,96.18,76.63
2018,10,5,10,15,836.0,103.5,1.3,20.15,655.0,111.31,67.35
2018,10,5,10,30,907.0,82.0,1.3,20.8,699.0,168.87,94.02
2018,10,5,10,45,911.5,83.5,1.25,21.5,717.5,228.48,137.29
2018,10,5,11,0,916.0,85.0,1.2,22.2,736.0,287.9,186.25
2018,10,5,11,15,903.5,91.5,1.25,22.55,742.0,345.51,236.55
2018,10,5,11,30,891.0,98.0,1.3,22.9,748.0,400.74,284.77
2018,10,5,11,45,732.5,155.0,1.3,23.25,690.5,430.19,314.55
2018,10,5,12,0,574.0,212.0,1.3,23.6,633.0,447.36,332.33
2018,10,5,12,15,511.0,228.0,1.4,23.55,601.0,462.34,347.13
2018,10,5,12,30,448.0,244.0,1.5,23.5,569.0,473.38,357.93
2018,10,5,12,45,672.0,167.0,1.6,23.5,644.5,580.22,439.35
2018,10,5,13,0,896.0,90.0,1.7,23.5,720.0,685.38,518.62
2018,10,5,13,15,798.0,123.0,1.85,23.6,672.0,695.51,526.94
2018,10,5,13,30,700.0,156.0,2.0,23.7,624.0,694.89,527.86
2018,10,5,13,45,742.5,133.5,2.15,23.85,611.5,735.71,560.03
2018,10,5,14,0,785.0,111.0,2.3,24.0,599.0,771.04,586.49
2018,10,5,14,15,816.5,94.5,2.35,23.75,577.0,805.48,612.23
2018,10,5,14,30,848.0,78.0,2.4,23.5,555.0,827.65,629.62
2018,10,5,14,45,828.0,76.5,2.5,23.25,514.5,828.88,633.18
2018,10,5,15,0,808.0,75.0,2.6,23.0,474.0,836.11,641.23
2018,10,5,15,15,774.0,74.0,2.6,23.0,427.0,817.89,630.17
2018,10,5,15,30,740.0,73.0,2.6,23.0,380.0,795.67,616.36
2018,10,5,15,45,717.0,67.5,2.7,22.4,335.0,774.13,604.73
2018,10,5,16,0,694.0,62.0,2.8,21.8,290.0,749.25,589.9
2018,10,5,16,15,642.5,57.5,2.7,21.15,241.0,703.15,557.35
2018,10,5,16,30,591.0,53.0,2.6,20.5,192.0,649.53,517.29
2018,10,5,16,45,496.5,46.5,2.5,19.85,144.0,553.14,442.04
2018,10,5,17,0,402.0,40.0,2.4,19.2,96.0,456.96,362.46
2018,10,5,17,15,268.0,28.5,2.65,18.65,59.0,323.51,235.81
2018,10,5,17,30,134.0,17.0,2.9,18.1,22.0,125.07,0.0
2018,10,5,17,45,67.0,8.5,3.15,17.5,11.0,0.0,0.0
2018,10,5,18,0,0.0,0.0,3.4,16.9,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,3.55,15.65,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,3.2,14.45,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,2.7,13.65,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,1.95,12.95,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,1.55,12.3,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,6,6,15,153.5,11.0,1.5,12.15,21.0,8.65,0.0
2018,10,6,6,30,307.0,22.0,1.8,12.9,42.0,18.32,3.28
2018,10,6,6,45,435.5,29.0,2.05,13.6,85.0,26.42,16.89
2018,10,6,7,0,564.0,36.0,2.3,14.3,128.0,33.17,23.56
2018,10,6,7,15,632.0,40.5,2.35,15.05,177.0,37.57,27.76
2018,10,6,7,30,700.0,45.0,2.4,15.8,226.0,42.11,31.87
2018,10,6,7,45,743.0,48.5,2.4,16.55,276.5,45.64,34.94
2018,10,6,8,0,786.0,52.0,2.4,17.3,327.0,54.29,42.4
2018,10,6,8,15,815.5,54.5,2.6,18.05,375.5,57.59,45.05
2018,10,6,8,30,845.0,57.0,2.8,18.8,424.0,60.8,47.57
2018,10,6,8,45,866.0,58.5,3.0,19.5,468.5,63.07,49.25
2018,10,6,9,0,887.0,60.0,3.2,20.2,513.0,65.26,50.84
2018,10,6,9,15,899.5,63.0,3.3,20.65,552.5,68.2,53.11
2018,10,6,9,30,912.0,66.0,3.4,21.1,592.0,71.01,55.27
2018,10,6,9,45,920.0,70.0,3.55,21.5,626.0,74.22,57.77
2018,10,6,10,0,928.0,74.0,3.7,21.9,660.0,77.29,60.14
2018,10,6,10,15,936.5,74.5,3.75,22.2,686.5,106.26,61.45
2018,10,6,10,30,945.0,75.0,3.8,22.5,713.0,167.52,91.45
2018,10,6,10,45,951.5,75.5,3.9,22.8,733.0,228.87,136.26
2018,10,6,11,0,958.0,76.0,4.0,23.1,753.0,290.18,187.74
2018,10,6,11,15,961.5,76.0,4.1,23.3,764.5,349.93,240.61
2018,10,6,11,30,965.0,76.0,4.2,23.5,776.0,408.78,293.01
2018,10,6,11,45,966.5,76.0,4.3,23.7,779.0,465.64,343.13
2018,10,6,12,0,968.0,76.0,4.4,23.9,782.0,520.89,390.86
2018,10,6,12,15,966.5,75.5,4.5,24.05,776.5,572.31,434.63
2018,10,6,12,30,965.0,75.0,4.6,24.2,771.0,621.32,475.48
2018,10,6,12,45,961.5,75.0,4.75,24.3,757.5,667.01,513.19
2018,10,6,13,0,958.0,75.0,4.9,24.4,744.0,709.77,548.04
2018,10,6,13,15,951.5,74.0,4.95,24.4,722.0,746.35,577.64
2018,10,6,13,30,945.0,73.0,5.0,24.4,700.0,779.43,602.84
2018,10,6,13,45,937.0,71.5,5.05,24.45,671.5,807.22,623.69
2018,10,6,14,0,929.0,70.0,5.1,24.5,643.0,831.22,641.98
2018,10,6,14,15,917.5,68.5,5.2,24.45,607.5,848.51,656.18
2018,10,6,14,30,906.0,67.0,5.3,24.4,572.0,861.81,667.77
2018,10,6,14,45,889.5,65.0,5.35,24.3,530.5,866.18,673.04
2018,10,6,15,0,873.0,63.0,5.4,24.2,489.0,866.51,675.58
2018,10,6,15,15,851.0,60.5,5.4,24.2,443.5,857.35,670.81
2018,10,6,15,30,829.0,58.0,5.4,24.2,398.0,844.38,663.25
2018,10,6,15,45,794.0,56.0,5.3,23.8,348.5,826.86,652.59
2018,10,6,16,0,759.0,54.0,5.2,23.4,299.0,795.84,631.37
2018,10,6,16,15,704.5,50.5,4.75,22.75,248.0,741.85,590.75
2018,10,6,16,30,650.0,47.0,4.3,22.1,197.0,685.26,546.3
2018,10,6,16,45,564.0,41.0,3.9,21.45,148.0,595.3,474.42
2018,10,6,17,0,478.0,35.0,3.5,20.8,99.0,515.91,405.71
2018,10,6,17,15,330.5,26.0,3.4,20.15,61.0,371.16,259.32
2018,10,6,17,30,183.0,17.0,3.3,19.5,23.0,165.34,0.0
2018,10,6,17,45,91.5,8.5,3.2,18.85,11.5,0.0,0.0
2018,10,6,18,0,0.0,0.0,3.1,18.2,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,3.15,18.05,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,3.2,17.9,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,3.2,17.75,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,3.2,17.6,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,3.45,17.7,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,3.7,17.8,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,3.95,17.85,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,4.2,17.9,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,4.25,17.9,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,4.3,17.9,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,4.4,17.85,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,4.5,17.8,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,4.45,17.7,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,4.4,17.6,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,4.4,17.45,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,4.4,17.3,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,4.35,17.05,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,4.3,16.8,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,4.2,16.55,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,4.1,16.3,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,4.1,16.05,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,4.1,15.8,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,4.1,15.55,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,4.05,15.1,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,3.95,14.7,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,3.85,14.4,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,3.75,14.2,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,3.7,14.05,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,3.65,13.9,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,3.65,13.75,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,3.65,13.25,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,3.65,13.15,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,10,7,6,15,149.0,11.5,3.95,13.55,20.5,9.05,0.0
2018,10,7,6,30,298.0,23.0,4.2,14.0,41.0,19.2,1.87
2018,10,7,6,45,428.0,31.0,4.4,14.5,84.5,25.92,16.26
2018,10,7,7,0,558.0,39.0,4.6,15.0,128.0,35.75,25.68
2018,10,7,7,15,626.5,44.0,4.9,15.6,177.5,40.45,30.18
2018,10,7,7,30,695.0,49.0,5.2,16.2,227.0,45.28,34.59
2018,10,7,7,45,737.5,53.5,5.5,16.75,277.5,49.48,38.28
2018,10,7,8,0,780.0,58.0,5.8,17.3,328.0,53.68,41.86
2018,10,7,8,15,808.5,61.0,5.85,17.9,376.5,56.51,44.14
2018,10,7,8,30,837.0,64.0,5.9,18.5,425.0,65.47,51.71
2018,10,7,8,45,856.5,67.0,6.0,19.1,469.5,68.67,54.2
2018,10,7,9,0,876.0,70.0,6.1,19.7,514.0,71.75,56.56
2018,10,7,9,15,892.0,71.5,6.1,20.2,553.5,73.64,57.91
2018,10,7,9,30,908.0,73.0,6.1,20.7,593.0,75.45,59.19
2018,10,7,9,45,919.0,74.5,6.1,21.15,626.5,77.05,60.3
2018,10,7,10,0,930.0,76.0,6.1,21.6,660.0,78.56,61.35
2018,10,7,10,15,933.5,79.0,6.1,22.0,685.5,107.74,63.46
2018,10,7,10,30,937.0,82.0,6.1,22.4,711.0,169.97,94.22
2018,10,7,10,45,935.0,85.5,6.1,22.75,727.5,231.54,139.63
2018,10,7,11,0,933.0,89.0,6.1,23.1,744.0,292.21,191.11
2018,10,7,11,15,930.0,91.0,6.05,23.4,752.5,350.38,243.08
2018,10,7,11,30,927.0,93.0,6.0,23.7,761.0,407.05,294.05
2018,10,7,11,45,920.5,96.0,5.95,24.0,761.5,461.35,342.4
2018,10,7,12,0,914.0,99.0,5.9,24.3,762.0,513.43,387.75
2018,10,7,12,15,917.0,96.5,5.9,24.5,757.5,563.38,430.44
2018,10,7,12,30,920.0,94.0,5.9,24.7,753.0,611.37,470.56
2018,10,7,12,45,923.5,91.0,5.85,24.95,742.0,657.03,507.75
2018,10,7,13,0,927.0,88.0,5.8,25.2,731.0,700.29,542.32
2018,10,7,13,15,915.5,88.5,5.8,25.3,708.0,734.02,569.58
2018,10,7,13,30,904.0,89.0,5.8,25.4,685.0,764.08,593.06
2018,10,7,13,45,886.5,90.5,5.8,25.5,654.0,786.87,610.16
2018,10,7,14,0,869.0,92.0,5.8,25.6,623.0,805.62,624.48
2018,10,7,14,15,853.0,90.0,5.75,25.6,587.0,826.63,640.62
2018,10,7,14,30,837.0,88.0,5.7,25.6,551.0,835.23,647.94
2018,10,7,14,45,815.0,86.0,5.65,25.6,509.0,834.55,648.78
2018,10,7,15,0,793.0,84.0,5.6,25.6,467.0,829.72,646.76
2018,10,7,15,15,766.5,80.5,5.6,25.6,422.0,815.03,637.87
2018,10,7,15,30,740.0,77.0,5.6,25.6,377.0,796.41,626.02
2018,10,7,15,45,709.5,71.5,5.0,25.2,329.5,768.06,604.9
2018,10,7,16,0,679.0,66.0,4.4,24.8,282.0,743.11,585.57
2018,10,7,16,15,639.5,58.5,3.95,23.9,234.0,698.38,552.97
2018,10,7,16,30,600.0,51.0,3.5,23.0,186.0,651.4,516.61
2018,10,7,16,45,529.5,43.0,3.05,22.1,140.0,574.64,454.87
2018,10,7,17,0,459.0,35.0,2.6,21.2,94.0,498.05,388.17
2018,10,7,17,15,305.5,24.5,2.55,20.5,56.5,343.5,226.8
2018,10,7,17,30,152.0,14.0,2.5,19.8,19.0,136.77,0.0
2018,10,7,17,45,76.0,7.0,2.45,19.1,9.5,0.0,0.0
2018,10,7,18,0,0.0,0.0,2.4,18.4,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,2.4,18.1,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,2.4,17.8,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,2.35,17.55,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,2.3,16.35,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,2.3,16.05,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,2.3,15.75,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,2.35,15.45,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,2.45,14.95,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,10,8,6,15,154.0,10.5,2.25,13.5,19.5,8.26,0.0
2018,10,8,6,30,308.0,21.0,2.5,14.3,39.0,17.53,0.0
2018,10,8,6,45,439.5,28.0,2.8,15.1,81.5,25.57,15.82
2018,10,8,7,0,571.0,35.0,3.1,15.9,124.0,32.35,22.59
2018,10,8,7,15,638.0,39.5,3.3,16.5,173.0,36.77,26.82
2018,10,8,7,30,705.0,44.0,3.5,17.1,222.0,41.32,30.97
2018,10,8,7,45,746.0,47.5,3.75,17.75,271.5,44.86,34.06
2018,10,8,8,0,787.0,51.0,4.0,18.4,321.0,53.4,41.44
2018,10,8,8,15,814.5,53.5,4.05,19.0,368.5,56.69,44.1
2018,10,8,8,30,842.0,56.0,4.1,19.6,416.0,59.88,46.64
2018,10,8,8,45,860.5,58.0,4.1,20.2,459.0,62.46,48.61
2018,10,8,9,0,879.0,60.0,4.1,20.8,502.0,64.95,50.48
2018,10,8,9,15,893.0,61.5,4.05,21.4,540.5,66.9,51.88
2018,10,8,9,30,907.0,63.0,4.0,22.0,579.0,68.76,53.19
2018,10,8,9,45,917.5,64.0,3.95,22.55,611.5,70.12,54.1
2018,10,8,10,0,928.0,65.0,3.9,23.1,644.0,71.41,54.95
2018,10,8,10,15,935.0,67.0,3.9,23.6,670.5,98.82,56.47
2018,10,8,10,30,942.0,69.0,3.9,24.1,697.0,160.53,85.94
2018,10,8,10,45,946.5,69.5,3.9,24.55,715.5,221.07,129.51
2018,10,8,11,0,951.0,70.0,3.9,25.0,734.0,281.32,179.62
2018,10,8,11,15,954.0,70.0,3.85,25.3,744.5,340.22,231.25
2018,10,8,11,30,957.0,70.0,3.8,25.6,755.0,398.14,282.29
2018,10,8,11,45,957.5,70.0,3.75,25.9,757.5,453.84,330.81
2018,10,8,12,0,958.0,70.0,3.7,26.2,760.0,507.81,376.71
2018,10,8,12,15,956.5,70.5,3.6,26.35,755.0,559.28,419.49
2018,10,8,12,30,955.0,71.0,3.5,26.5,750.0,608.43,459.24
2018,10,8,12,45,951.5,70.5,3.45,26.65,736.5,652.89,494.61
2018,10,8,13,0,948.0,70.0,3.4,26.8,723.0,694.42,526.97
2018,10,8,13,15,942.0,69.5,3.25,26.85,702.0,731.15,554.98
2018,10,8,13,30,936.0,69.0,3.1,26.9,681.0,764.48,578.62
2018,10,8,13,45,927.5,68.0,3.0,26.95,652.5,791.86,597.68
2018,10,8,14,0,919.0,67.0,2.9,27.0,624.0,815.49,614.19
2018,10,8,14,15,907.0,65.5,2.8,26.95,589.0,831.89,626.03
2018,10,8,14,30,895.0,64.0,2.7,26.9,554.0,844.31,635.29
2018,10,8,14,45,878.5,62.5,2.6,26.85,513.5,848.94,639.35
2018,10,8,15,0,862.0,61.0,2.5,26.8,473.0,849.61,640.85
2018,10,8,15,15,839.0,58.5,2.5,26.8,427.5,839.35,635.54
2018,10,8,15,30,816.0,56.0,2.5,26.8,382.0,825.33,627.61
2018,10,8,15,45,783.5,53.5,2.15,26.35,334.0,809.26,616.41
2018,10,8,16,0,751.0,51.0,1.8,25.9,286.0,779.92,595.08
2018,10,8,16,15,701.0,47.0,1.55,25.1,236.0,729.6,559.41
2018,10,8,16,30,651.0,43.0,1.3,24.3,186.0,676.85,519.83
2018,10,8,16,45,568.5,37.5,1.05,23.55,139.0,591.38,453.59
2018,10,8,17,0,486.0,32.0,0.8,22.8,92.0,504.8,380.84
2018,10,8,17,15,326.0,23.0,0.9,21.95,55.0,354.68,211.85
2018,10,8,17,30,166.0,14.0,1.0,21.1,18.0,147.83,0.0
2018,10,8,17,45,83.0,7.0,1.1,20.25,9.0,0.0,0.0
2018,10,8,18,0,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.3,18.6,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,1.35,18.15,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,1.4,17.45,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,1.45,16.95,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,1.5,15.85,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.55,14.95,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.6,14.55,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.65,13.95,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.45,13.2,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,1.35,12.4,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,9,6,15,128.0,11.0,1.05,12.5,18.0,8.65,0.0
2018,10,9,6,30,256.0,22.0,1.1,13.2,36.0,18.32,0.0
2018,10,9,6,45,388.5,30.0,1.1,13.85,77.0,24.96,15.29
2018,10,9,7,0,521.0,38.0,1.1,14.5,118.0,31.91,22.36
2018,10,9,7,15,593.5,43.5,1.05,15.1,166.5,39.75,29.65
2018,10,9,7,30,666.0,49.0,1.0,15.7,215.0,44.97,34.43
2018,10,9,7,45,711.5,52.5,0.9,16.35,264.0,48.35,37.4
2018,10,9,8,0,757.0,56.0,0.8,17.0,313.0,51.79,40.3
2018,10,9,8,15,787.5,59.0,0.7,17.7,360.5,54.65,42.6
2018,10,9,8,30,818.0,62.0,0.6,18.4,408.0,63.59,50.12
2018,10,9,8,45,839.5,64.0,0.5,19.1,452.0,66.15,52.01
2018,10,9,9,0,861.0,66.0,0.4,19.8,496.0,68.61,53.81
2018,10,9,9,15,876.5,68.0,0.45,20.6,535.0,70.85,55.38
2018,10,9,9,30,892.0,70.0,0.5,21.4,574.0,73.0,56.87
2018,10,9,9,45,903.5,71.5,0.6,22.15,607.0,74.63,57.93
2018,10,9,10,0,915.0,73.0,0.7,22.9,640.0,76.18,58.93
2018,10,9,10,15,923.0,74.0,0.85,23.6,666.0,101.48,59.33
2018,10,9,10,30,931.0,75.0,1.0,24.3,692.0,162.03,87.24
2018,10,9,10,45,936.5,76.0,1.15,24.95,711.0,222.56,129.84
2018,10,9,11,0,942.0,77.0,1.3,25.6,730.0,282.95,178.91
2018,10,9,11,15,945.5,77.0,1.45,25.95,741.0,341.63,229.3
2018,10,9,11,30,949.0,77.0,1.6,26.3,752.0,399.39,279.22
2018,10,9,11,45,859.0,115.0,1.8,26.6,727.5,447.66,322.75
2018,10,9,12,0,769.0,153.0,2.0,26.9,703.0,487.36,357.81
2018,10,9,12,15,745.5,161.5,2.2,27.0,691.5,529.12,392.72
2018,10,9,12,30,722.0,170.0,2.4,27.1,680.0,567.18,423.95
2018,10,9,12,45,757.0,152.0,2.6,27.15,678.0,613.49,460.92
2018,10,9,13,0,792.0,134.0,2.8,27.2,676.0,657.34,495.81
2018,10,9,13,15,832.5,114.5,3.05,27.05,669.0,704.57,533.48
2018,10,9,13,30,873.0,95.0,3.3,26.9,662.0,743.67,565.34
2018,10,9,13,45,866.5,92.0,3.5,26.75,634.0,769.2,585.14
2018,10,9,14,0,860.0,89.0,3.7,26.6,606.0,791.18,602.7
2018,10,9,14,15,840.0,88.0,3.95,26.2,569.0,809.46,618.7
2018,10,9,14,30,820.0,87.0,4.2,25.8,532.0,815.44,626.24
2018,10,9,14,45,822.5,79.0,4.4,25.4,496.5,828.28,638.67
2018,10,9,15,0,825.0,71.0,4.6,25.0,461.0,837.39,648.83
2018,10,9,15,15,791.5,70.0,4.6,25.0,414.5,819.9,637.99
2018,10,9,15,30,758.0,69.0,4.6,25.0,368.0,798.4,624.21
2018,10,9,15,45,733.0,64.0,4.8,23.65,322.5,775.73,613.53
2018,10,9,16,0,708.0,59.0,5.0,22.3,277.0,749.69,599.2
2018,10,9,16,15,653.5,54.0,4.9,21.4,227.5,693.97,558.43
2018,10,9,16,30,599.0,49.0,4.8,20.5,178.0,644.17,519.67
2018,10,9,16,45,509.0,42.5,4.7,19.65,131.5,552.88,445.39
2018,10,9,17,0,419.0,36.0,4.6,18.8,85.0,461.64,364.43
2018,10,9,17,15,268.5,25.0,4.5,18.0,50.5,302.76,166.16
2018,10,9,17,30,118.0,14.0,4.4,17.2,16.0,107.91,0.0
2018,10,9,17,45,59.0,7.0,4.3,16.45,8.0,0.0,0.0
2018,10,9,18,0,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,4.1,15.35,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,3.9,14.65,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,3.65,14.1,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,3.35,13.75,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,3.15,13.4,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,3.0,13.05,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,2.65,12.35,0.0,0.0,0.0
