Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,9,22,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,2.15,11.85,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.55,11.1,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.15,10.55,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.05,10.45,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,0.95,10.3,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,10,6,15,67.5,10.5,0.9,11.35,14.0,8.26,0.0
2018,10,10,6,30,135.0,21.0,1.0,11.8,28.0,15.93,0.0
2018,10,10,6,45,267.5,34.0,1.15,12.2,67.5,27.85,17.66
2018,10,10,7,0,400.0,47.0,1.3,12.6,107.0,38.52,28.3
2018,10,10,7,15,489.0,54.0,1.25,13.0,155.0,44.06,33.71
2018,10,10,7,30,578.0,61.0,1.2,13.4,203.0,49.77,39.02
2018,10,10,7,45,629.0,66.5,1.15,13.8,252.0,54.03,42.85
2018,10,10,8,0,680.0,72.0,1.1,14.2,301.0,58.32,46.57
2018,10,10,8,15,716.5,75.5,1.0,14.75,348.0,60.99,48.73
2018,10,10,8,30,753.0,79.0,0.9,15.3,395.0,68.86,55.4
2018,10,10,8,45,780.0,80.5,0.8,15.8,438.5,70.09,56.18
2018,10,10,9,0,807.0,82.0,0.7,16.3,482.0,71.37,57.01
2018,10,10,9,15,828.0,83.5,0.75,16.95,521.5,72.56,57.73
2018,10,10,9,30,849.0,85.0,0.8,17.6,561.0,73.77,58.47
2018,10,10,9,45,867.0,84.0,0.85,18.25,594.5,81.6,64.86
2018,10,10,10,0,885.0,83.0,0.9,18.9,628.0,81.63,64.58
2018,10,10,10,15,893.0,85.0,0.9,19.45,654.0,105.65,64.96
2018,10,10,10,30,901.0,87.0,0.9,20.0,680.0,165.29,92.72
2018,10,10,10,45,906.0,87.5,0.95,20.55,698.0,223.86,134.28
2018,10,10,11,0,911.0,88.0,1.0,21.1,716.0,282.24,182.21
2018,10,10,11,15,913.0,88.5,1.05,21.5,726.0,339.31,231.59
2018,10,10,11,30,915.0,89.0,1.1,21.9,736.0,395.37,280.28
2018,10,10,11,45,915.5,89.5,1.1,22.25,738.5,449.61,326.55
2018,10,10,12,0,916.0,90.0,1.1,22.6,741.0,502.24,370.23
2018,10,10,12,15,913.5,90.0,1.2,22.75,735.0,551.1,410.71
2018,10,10,12,30,911.0,90.0,1.3,22.9,729.0,597.62,448.42
2018,10,10,12,45,905.5,89.5,1.4,23.05,714.5,639.34,481.83
2018,10,10,13,0,900.0,89.0,1.5,23.2,700.0,678.09,512.42
2018,10,10,13,15,893.0,88.0,1.65,23.2,679.0,712.22,539.94
2018,10,10,13,30,886.0,87.0,1.8,23.2,658.0,742.99,564.42
2018,10,10,13,45,876.0,85.5,1.95,23.15,629.5,767.53,583.36
2018,10,10,14,0,866.0,84.0,2.1,23.1,601.0,788.38,599.94
2018,10,10,14,15,852.0,83.0,2.25,22.9,566.5,802.84,612.65
2018,10,10,14,30,838.0,82.0,2.4,22.7,532.0,822.51,629.21
2018,10,10,14,45,818.0,79.0,2.6,22.5,491.0,822.2,632.31
2018,10,10,15,0,798.0,76.0,2.8,22.3,450.0,817.8,632.7
2018,10,10,15,15,772.0,73.0,2.8,22.3,405.5,804.17,624.76
2018,10,10,15,30,746.0,70.0,2.8,22.3,361.0,786.69,613.96
2018,10,10,15,45,706.0,66.5,3.1,21.45,313.0,752.35,594.12
2018,10,10,16,0,666.0,63.0,3.4,20.6,265.0,721.34,575.35
2018,10,10,16,15,606.0,58.0,3.5,19.85,216.5,662.12,532.5
2018,10,10,16,30,546.0,53.0,3.6,19.1,168.0,600.91,485.35
2018,10,10,16,45,452.0,45.0,3.7,18.35,123.0,504.56,407.29
2018,10,10,17,0,358.0,37.0,3.8,17.6,78.0,408.25,321.81
2018,10,10,17,15,217.5,24.0,3.9,16.9,45.0,254.41,113.43
2018,10,10,17,30,77.0,11.0,4.0,16.2,12.0,71.65,0.0
2018,10,10,17,45,38.5,5.5,4.15,15.45,6.0,0.0,0.0
2018,10,10,18,0,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,4.25,14.4,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,4.15,13.75,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,3.55,13.05,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,3.25,12.8,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,2.95,12.6,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,2.7,12.35,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.65,11.1,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.55,10.9,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.35,10.55,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.25,10.35,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.95,10.45,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,10,11,6,15,62.5,11.0,1.1,11.05,14.0,8.65,0.0
2018,10,11,6,30,125.0,22.0,1.3,11.6,28.0,16.63,0.0
2018,10,11,6,45,236.5,36.0,1.45,12.15,64.5,27.29,16.96
2018,10,11,7,0,348.0,50.0,1.6,12.7,101.0,38.03,27.79
2018,10,11,7,15,381.0,61.0,1.6,13.15,136.5,46.12,35.48
2018,10,11,7,30,414.0,72.0,1.6,13.6,172.0,54.03,42.75
2018,10,11,7,45,246.0,98.0,1.65,14.05,161.0,70.34,57.28
2018,10,11,8,0,78.0,124.0,1.7,14.5,150.0,87.73,72.49
2018,10,11,8,15,178.5,137.5,1.55,15.1,208.5,96.42,79.76
2018,10,11,8,30,279.0,151.0,1.4,15.7,267.0,103.37,85.38
2018,10,11,8,45,503.0,128.0,1.25,16.25,364.5,89.97,73.33
2018,10,11,9,0,727.0,105.0,1.1,16.8,462.0,79.45,63.89
2018,10,11,9,15,755.5,105.0,0.95,17.5,501.5,79.29,63.41
2018,10,11,9,30,784.0,105.0,0.8,18.2,541.0,85.81,68.63
2018,10,11,9,45,809.5,102.0,0.6,18.85,575.5,83.74,66.49
2018,10,11,10,0,835.0,99.0,0.4,19.5,610.0,81.88,64.59
2018,10,11,10,15,845.0,100.5,0.5,19.95,636.0,103.48,64.5
2018,10,11,10,30,855.0,102.0,0.6,20.4,662.0,161.52,91.47
2018,10,11,10,45,862.0,103.0,0.7,20.9,680.5,225.28,136.83
2018,10,11,11,0,869.0,104.0,0.8,21.4,699.0,282.23,183.12
2018,10,11,11,15,874.0,104.0,0.9,21.75,710.0,337.78,230.86
2018,10,11,11,30,879.0,104.0,1.0,22.1,721.0,392.69,278.37
2018,10,11,11,45,882.0,103.0,1.1,22.4,724.0,445.18,323.45
2018,10,11,12,0,885.0,102.0,1.2,22.7,727.0,496.29,366.44
2018,10,11,12,15,886.0,101.0,1.3,22.9,722.5,544.81,406.56
2018,10,11,12,30,887.0,100.0,1.4,23.1,718.0,591.34,444.19
2018,10,11,12,45,885.5,98.0,1.45,23.3,705.0,633.27,477.33
2018,10,11,13,0,884.0,96.0,1.5,23.5,692.0,672.53,507.84
2018,10,11,13,15,878.5,94.0,1.6,23.55,671.0,706.24,534.57
2018,10,11,13,30,873.0,92.0,1.7,23.6,650.0,736.69,558.63
2018,10,11,13,45,865.0,90.0,1.8,23.65,622.5,761.91,577.4
2018,10,11,14,0,857.0,88.0,1.9,23.7,595.0,783.57,593.89
2018,10,11,14,15,844.0,86.0,2.0,23.65,560.5,806.14,611.42
2018,10,11,14,30,831.0,84.0,2.1,23.6,526.0,816.81,620.93
2018,10,11,14,45,812.5,80.5,2.15,23.55,485.5,817.08,623.09
2018,10,11,15,0,794.0,77.0,2.2,23.5,445.0,813.31,622.63
2018,10,11,15,15,767.5,74.0,2.2,23.5,400.5,799.2,614.45
2018,10,11,15,30,741.0,71.0,2.2,23.5,356.0,781.24,603.45
2018,10,11,15,45,701.5,67.0,2.2,23.0,308.0,746.74,581.4
2018,10,11,16,0,662.0,63.0,2.2,22.5,260.0,715.82,560.96
2018,10,11,16,15,601.5,57.5,1.95,21.7,211.5,655.61,516.62
2018,10,11,16,30,541.0,52.0,1.7,20.9,163.0,593.47,468.46
2018,10,11,16,45,445.5,43.5,1.45,20.05,118.0,495.58,390.32
2018,10,11,17,0,350.0,35.0,1.2,19.2,73.0,398.25,304.54
2018,10,11,17,15,212.0,22.5,1.35,18.55,42.0,244.44,71.05
2018,10,11,17,30,74.0,10.0,1.5,17.9,11.0,68.18,0.0
2018,10,11,17,45,37.0,5.0,1.65,17.2,5.5,0.0,0.0
2018,10,11,18,0,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,2.7,15.65,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,3.3,12.95,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,3.15,12.55,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.35,11.8,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,1.85,11.35,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,12,6,15,85.5,9.5,1.05,11.95,13.5,7.47,0.0
2018,10,12,6,30,171.0,19.0,1.1,12.5,27.0,15.67,0.0
2018,10,12,6,45,306.5,30.0,1.15,13.0,65.5,24.73,14.55
2018,10,12,7,0,442.0,41.0,1.2,13.5,104.0,33.93,24.07
2018,10,12,7,15,521.5,48.5,1.35,14.2,151.5,40.03,29.92
2018,10,12,7,30,601.0,56.0,1.5,14.9,199.0,46.23,35.6
2018,10,12,7,45,652.0,60.5,1.6,15.6,247.5,49.91,38.87
2018,10,12,8,0,703.0,65.0,1.7,16.3,296.0,58.05,45.94
2018,10,12,8,15,738.0,68.5,1.8,17.3,343.5,61.05,48.29
2018,10,12,8,30,773.0,72.0,1.9,18.3,391.0,64.06,50.58
2018,10,12,8,45,798.0,75.0,1.95,19.35,435.0,66.51,52.34
2018,10,12,9,0,823.0,78.0,2.0,20.4,479.0,68.95,54.05
2018,10,12,9,15,845.5,78.5,2.05,21.05,519.0,69.59,54.3
2018,10,12,9,30,868.0,79.0,2.1,21.7,559.0,78.11,61.25
2018,10,12,9,45,887.0,78.5,2.1,22.35,593.5,78.57,61.32
2018,10,12,10,0,906.0,78.0,2.1,23.0,628.0,78.99,61.39
2018,10,12,10,15,914.5,79.0,2.25,23.7,654.0,100.35,60.81
2018,10,12,10,30,923.0,80.0,2.4,24.4,680.0,160.44,87.36
2018,10,12,10,45,929.0,80.5,2.55,25.05,698.5,220.2,129.04
2018,10,12,11,0,935.0,81.0,2.7,25.7,717.0,279.85,177.66
2018,10,12,11,15,938.5,82.0,2.8,26.1,728.5,338.8,228.56
2018,10,12,11,30,942.0,83.0,2.9,26.5,740.0,396.91,279.11
2018,10,12,11,45,943.5,82.5,3.0,26.9,742.5,451.92,326.63
2018,10,12,12,0,945.0,82.0,3.1,27.3,745.0,505.3,371.76
2018,10,12,12,15,944.0,82.0,3.15,27.45,740.0,556.01,413.94
2018,10,12,12,30,943.0,82.0,3.2,27.6,735.0,604.46,453.31
2018,10,12,12,45,939.5,81.5,3.3,27.8,721.5,648.46,488.56
2018,10,12,13,0,936.0,81.0,3.4,28.0,708.0,689.58,520.95
2018,10,12,13,15,930.0,80.0,3.4,28.0,686.5,725.45,549.06
2018,10,12,13,30,924.0,79.0,3.4,28.0,665.0,757.93,573.75
2018,10,12,13,45,915.0,78.0,3.4,28.05,636.5,784.67,593.0
2018,10,12,14,0,906.0,77.0,3.4,28.1,608.0,807.7,609.79
2018,10,12,14,15,893.0,75.0,3.4,27.95,572.5,822.59,621.58
2018,10,12,14,30,880.0,73.0,3.4,27.8,537.0,833.49,630.83
2018,10,12,14,45,862.0,71.0,3.45,27.65,496.0,836.23,634.85
2018,10,12,15,0,844.0,69.0,3.5,27.5,455.0,844.46,642.86
2018,10,12,15,15,818.5,66.0,3.5,27.5,409.5,831.72,635.57
2018,10,12,15,30,793.0,63.0,3.5,27.5,364.0,815.05,625.47
2018,10,12,15,45,757.0,59.0,3.15,26.7,315.0,784.0,604.88
2018,10,12,16,0,721.0,55.0,2.8,25.9,266.0,749.52,580.83
2018,10,12,16,15,666.5,50.5,2.55,24.65,217.0,694.81,542.01
2018,10,12,16,30,612.0,46.0,2.3,23.4,168.0,637.34,498.41
2018,10,12,16,45,518.5,38.5,2.05,22.15,121.5,551.1,429.66
2018,10,12,17,0,425.0,31.0,1.8,20.9,75.0,457.22,343.69
2018,10,12,17,15,261.5,20.5,1.9,20.1,43.0,280.29,22.47
2018,10,12,17,30,98.0,10.0,2.0,19.3,11.0,87.45,0.0
2018,10,12,17,45,49.0,5.0,2.15,18.55,5.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,2.45,17.4,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,2.75,16.6,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,2.65,15.05,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,2.4,14.45,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.75,13.3,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.25,10.35,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,13,6,15,113.5,9.0,1.4,11.0,14.0,7.08,0.0
2018,10,13,6,30,227.0,18.0,1.6,11.7,28.0,14.16,0.0
2018,10,13,6,45,377.5,26.5,1.75,12.45,68.5,22.11,12.16
2018,10,13,7,0,528.0,35.0,1.9,13.2,109.0,32.12,22.46
2018,10,13,7,15,605.0,41.0,2.05,13.9,158.0,37.75,27.89
2018,10,13,7,30,682.0,47.0,2.2,14.6,207.0,43.48,33.18
2018,10,13,7,45,729.0,51.0,2.3,15.3,257.0,47.34,36.63
2018,10,13,8,0,776.0,55.0,2.4,16.0,307.0,51.24,39.97
2018,10,13,8,15,807.0,58.0,2.4,16.95,355.0,54.16,42.32
2018,10,13,8,30,838.0,61.0,2.4,17.9,403.0,62.92,49.7
2018,10,13,8,45,859.5,63.0,2.35,18.85,447.0,65.54,51.63
2018,10,13,9,0,881.0,65.0,2.3,19.8,491.0,68.07,53.45
2018,10,13,9,15,895.5,67.5,2.3,20.55,530.0,70.69,55.37
2018,10,13,9,30,910.0,70.0,2.3,21.3,569.0,73.19,57.19
2018,10,13,9,45,920.0,71.5,2.3,22.0,601.5,74.83,58.28
2018,10,13,10,0,930.0,73.0,2.3,22.7,634.0,76.39,59.3
2018,10,13,10,15,938.0,74.0,2.3,23.3,660.0,96.89,58.57
2018,10,13,10,30,946.0,75.0,2.3,23.9,686.0,158.15,85.15
2018,10,13,10,45,951.0,76.0,2.3,24.5,704.5,219.28,127.64
2018,10,13,11,0,956.0,77.0,2.3,25.1,723.0,280.17,177.19
2018,10,13,11,15,958.5,77.5,2.35,25.45,733.5,339.51,228.48
2018,10,13,11,30,961.0,78.0,2.4,25.8,744.0,397.81,279.29
2018,10,13,11,45,961.5,78.0,2.45,26.1,746.5,453.65,327.54
2018,10,13,12,0,962.0,78.0,2.5,26.4,749.0,507.74,373.23
2018,10,13,12,15,960.5,78.0,2.6,26.5,743.0,558.87,415.93
2018,10,13,12,30,959.0,78.0,2.7,26.6,737.0,607.64,455.76
2018,10,13,12,45,956.0,77.0,2.75,26.7,723.5,652.0,491.29
2018,10,13,13,0,953.0,76.0,2.8,26.8,710.0,693.43,523.92
2018,10,13,13,15,946.5,75.0,2.9,26.75,688.0,729.4,552.61
2018,10,13,13,30,940.0,74.0,3.0,26.7,666.0,761.89,577.78
2018,10,13,13,45,931.0,73.0,3.05,26.6,637.0,788.95,597.84
2018,10,13,14,0,922.0,72.0,3.1,26.5,608.0,812.24,615.43
2018,10,13,14,15,909.0,70.5,3.2,26.3,572.5,827.91,628.47
2018,10,13,14,30,896.0,69.0,3.3,26.1,537.0,839.59,638.97
2018,10,13,14,45,878.0,67.0,3.35,25.9,495.5,842.47,643.26
2018,10,13,15,0,860.0,65.0,3.4,25.7,454.0,841.36,644.91
2018,10,13,15,15,834.5,62.5,3.4,25.7,408.5,829.2,638.02
2018,10,13,15,30,809.0,60.0,3.4,25.7,363.0,822.84,635.1
2018,10,13,15,45,772.5,56.0,3.5,24.75,313.5,791.44,616.64
2018,10,13,16,0,736.0,52.0,3.6,23.8,264.0,756.62,594.53
2018,10,13,16,15,679.0,48.0,3.5,22.75,214.5,700.54,554.2
2018,10,13,16,30,622.0,44.0,3.4,21.7,165.0,641.75,508.84
2018,10,13,16,45,525.0,37.0,3.35,20.65,118.5,542.61,428.95
2018,10,13,17,0,428.0,30.0,3.3,19.6,72.0,457.32,344.41
2018,10,13,17,15,263.0,20.0,3.45,18.7,41.0,276.77,0.0
2018,10,13,17,30,98.0,10.0,3.6,17.8,10.0,87.16,0.0
2018,10,13,17,45,49.0,5.0,3.75,16.85,5.0,0.0,0.0
2018,10,13,18,0,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,3.85,15.35,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,3.75,14.3,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,3.6,13.55,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,3.4,13.05,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.7,11.05,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.6,10.65,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.45,10.3,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.35,10.1,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.35,9.15,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,10,14,6,15,105.0,9.5,1.6,9.8,13.5,0.0,0.0
2018,10,14,6,30,210.0,19.0,1.8,10.5,27.0,14.95,0.0
2018,10,14,6,45,359.0,28.0,2.05,11.15,66.5,23.33,12.88
2018,10,14,7,0,508.0,37.0,2.3,11.8,106.0,31.1,21.64
2018,10,14,7,15,588.5,43.0,2.4,12.5,155.0,39.34,29.44
2018,10,14,7,30,669.0,49.0,2.5,13.2,204.0,45.02,34.73
2018,10,14,7,45,710.0,54.5,2.6,13.85,253.0,49.93,39.15
2018,10,14,8,0,751.0,60.0,2.7,14.5,302.0,54.8,43.39
2018,10,14,8,15,794.0,62.0,2.7,15.25,352.5,56.98,45.12
2018,10,14,8,30,837.0,64.0,2.7,16.0,403.0,59.25,46.87
2018,10,14,8,45,861.0,66.5,2.7,16.75,448.0,67.89,54.15
2018,10,14,9,0,885.0,69.0,2.7,17.5,493.0,70.79,56.33
2018,10,14,9,15,902.5,71.0,2.7,18.15,533.5,73.11,58.03
2018,10,14,9,30,920.0,73.0,2.7,18.8,574.0,75.33,59.64
2018,10,14,9,45,932.5,74.5,2.65,19.4,608.0,77.03,60.8
2018,10,14,10,0,945.0,76.0,2.6,20.0,642.0,78.64,61.9
2018,10,14,10,15,954.0,76.5,2.6,20.6,668.5,97.81,60.58
2018,10,14,10,30,963.0,77.0,2.6,21.2,695.0,159.83,87.13
2018,10,14,10,45,971.0,78.0,2.65,21.75,715.5,222.48,130.85
2018,10,14,11,0,979.0,79.0,2.7,22.3,736.0,285.24,182.31
2018,10,14,11,15,984.0,79.0,2.7,22.8,748.0,346.23,235.35
2018,10,14,11,30,989.0,79.0,2.7,23.3,760.0,406.41,288.06
2018,10,14,11,45,990.5,78.5,2.7,23.75,762.5,463.73,337.84
2018,10,14,12,0,992.0,78.0,2.7,24.2,765.0,519.33,384.94
2018,10,14,12,15,991.0,77.5,2.7,24.5,759.0,571.73,428.46
2018,10,14,12,30,990.0,77.0,2.7,24.8,753.0,621.7,468.87
2018,10,14,12,45,986.5,76.5,2.7,25.1,739.0,667.56,505.13
2018,10,14,13,0,983.0,76.0,2.7,25.4,725.0,710.4,538.26
2018,10,14,13,15,977.5,74.5,2.7,25.5,702.5,747.68,567.17
2018,10,14,13,30,972.0,73.0,2.7,25.6,680.0,781.42,592.35
2018,10,14,13,45,964.0,72.0,2.7,25.75,651.0,810.23,612.64
2018,10,14,14,0,956.0,71.0,2.7,25.9,622.0,835.21,630.38
2018,10,14,14,15,945.5,69.0,2.7,25.85,586.5,853.15,643.92
2018,10,14,14,30,935.0,67.0,2.7,25.8,551.0,867.05,654.9
2018,10,14,14,45,920.0,65.5,2.75,25.8,510.0,873.79,661.38
2018,10,14,15,0,905.0,64.0,2.8,25.8,469.0,876.52,665.26
2018,10,14,15,15,880.5,61.0,2.8,25.8,421.5,865.07,659.02
2018,10,14,15,30,856.0,58.0,2.8,25.8,374.0,849.71,649.95
2018,10,14,15,45,820.0,54.5,2.25,25.05,323.5,829.15,634.57
2018,10,14,16,0,784.0,51.0,1.7,24.3,273.0,795.52,608.38
2018,10,14,16,15,728.5,46.5,1.6,22.95,221.5,740.07,570.44
2018,10,14,16,30,673.0,42.0,1.5,21.6,170.0,681.88,527.37
2018,10,14,16,45,574.5,35.5,1.45,20.3,122.0,581.84,449.5
2018,10,14,17,0,476.0,29.0,1.4,19.0,74.0,479.74,349.65
2018,10,14,17,15,280.0,18.5,1.55,18.35,41.0,285.82,0.0
2018,10,14,17,30,84.0,8.0,1.7,17.7,8.0,74.01,0.0
2018,10,14,17,45,42.0,4.0,1.85,17.05,4.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.15,16.2,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.45,15.75,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,2.3,14.25,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,2.1,10.65,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,2.05,10.55,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,1.95,10.4,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.85,10.2,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,1.8,10.05,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.75,9.9,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.7,9.25,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.65,9.1,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,10,15,6,15,122.0,9.0,1.7,9.8,13.5,0.0,0.0
2018,10,15,6,30,244.0,18.0,1.8,10.6,27.0,14.16,0.0
2018,10,15,6,45,401.0,26.0,1.9,11.35,67.5,21.82,11.28
2018,10,15,7,0,558.0,34.0,2.0,12.1,108.0,31.44,21.85
2018,10,15,7,15,635.0,39.5,2.1,12.85,157.5,36.7,27.03
2018,10,15,7,30,712.0,45.0,2.2,13.6,207.0,42.11,32.07
2018,10,15,7,45,758.5,48.5,2.3,14.35,257.5,45.66,35.26
2018,10,15,8,0,805.0,52.0,2.4,15.1,308.0,49.27,38.38
2018,10,15,8,15,836.0,54.5,2.3,16.0,356.5,57.11,45.11
2018,10,15,8,30,867.0,57.0,2.2,16.9,405.0,60.43,47.74
2018,10,15,8,45,888.5,59.5,2.1,17.85,450.0,63.49,50.08
2018,10,15,9,0,910.0,62.0,2.0,18.8,495.0,66.44,52.3
2018,10,15,9,15,924.0,64.0,1.9,19.6,534.0,68.79,54.0
2018,10,15,9,30,938.0,66.0,1.8,20.4,573.0,71.04,55.6
2018,10,15,9,45,947.5,68.5,1.65,21.2,606.5,73.41,57.3
2018,10,15,10,0,957.0,71.0,1.5,22.0,640.0,75.67,58.89
2018,10,15,10,15,964.5,72.0,1.45,22.55,666.0,93.89,57.68
2018,10,15,10,30,972.0,73.0,1.4,23.1,692.0,156.53,83.65
2018,10,15,10,45,977.0,73.5,1.3,23.65,710.5,218.69,126.13
2018,10,15,11,0,982.0,74.0,1.2,24.2,729.0,280.55,175.89
2018,10,15,11,15,985.0,74.0,1.1,24.7,739.5,340.92,227.15
2018,10,15,11,30,988.0,74.0,1.0,25.2,750.0,400.25,277.56
2018,10,15,11,45,988.5,74.5,0.95,25.65,752.5,457.72,325.64
2018,10,15,12,0,989.0,75.0,0.9,26.1,755.0,513.42,370.78
2018,10,15,12,15,987.5,74.5,0.95,26.35,749.0,565.23,412.55
2018,10,15,12,30,986.0,74.0,1.0,26.6,743.0,614.58,451.31
2018,10,15,12,45,982.5,73.5,1.1,26.8,728.5,660.08,486.86
2018,10,15,13,0,979.0,73.0,1.2,27.0,714.0,702.57,519.53
2018,10,15,13,15,973.0,72.0,1.3,27.0,692.0,739.69,548.38
2018,10,15,13,30,967.0,71.0,1.4,27.0,670.0,773.29,573.8
2018,10,15,13,45,958.0,70.5,1.5,27.05,641.0,801.61,594.3
2018,10,15,14,0,949.0,70.0,1.6,27.1,612.0,826.11,612.41
2018,10,15,14,15,936.0,68.0,1.7,26.95,575.5,841.77,625.31
2018,10,15,14,30,923.0,66.0,1.8,26.8,539.0,853.31,635.71
2018,10,15,14,45,905.0,64.0,1.9,26.65,497.0,856.58,640.73
2018,10,15,15,0,887.0,62.0,2.0,26.5,455.0,855.78,643.13
2018,10,15,15,15,861.5,60.0,2.0,26.5,408.5,844.55,637.12
2018,10,15,15,30,836.0,58.0,2.0,26.5,362.0,838.99,634.82
2018,10,15,15,45,799.5,54.5,1.75,25.55,312.5,808.49,614.81
2018,10,15,16,0,763.0,51.0,1.5,24.6,263.0,774.47,591.24
2018,10,15,16,15,705.5,46.5,1.45,23.35,212.5,717.45,552.19
2018,10,15,16,30,648.0,42.0,1.4,22.1,162.0,657.7,507.92
2018,10,15,16,45,546.5,35.0,1.35,20.8,115.0,555.01,427.61
2018,10,15,17,0,445.0,28.0,1.3,19.5,68.0,450.67,320.87
2018,10,15,17,15,260.0,17.5,1.3,18.75,37.5,227.38,0.0
2018,10,15,17,30,75.0,7.0,1.3,18.0,7.0,5.51,0.0
2018,10,15,17,45,37.5,3.5,1.35,17.25,3.5,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.45,16.05,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.55,14.45,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.6,12.65,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.45,11.15,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,1.35,9.1,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,10,16,6,15,113.5,8.5,1.6,9.2,12.5,0.0,0.0
2018,10,16,6,30,227.0,17.0,1.8,9.8,25.0,13.38,0.0
2018,10,16,6,45,384.0,25.5,1.95,10.45,64.5,21.37,10.49
2018,10,16,7,0,541.0,34.0,2.1,11.1,104.0,31.36,21.8
2018,10,16,7,15,619.5,39.5,2.2,11.8,153.0,36.58,27.01
2018,10,16,7,30,698.0,45.0,2.3,12.5,202.0,41.96,32.07
2018,10,16,7,45,744.0,49.5,2.35,13.2,252.0,46.28,35.98
2018,10,16,8,0,790.0,54.0,2.4,13.9,302.0,50.61,39.77
2018,10,16,8,15,821.0,56.5,2.3,14.75,349.5,53.19,41.87
2018,10,16,8,30,852.0,59.0,2.2,15.6,397.0,61.49,48.95
2018,10,16,8,45,873.5,61.5,2.05,16.45,441.5,64.52,51.29
2018,10,16,9,0,895.0,64.0,1.9,17.3,486.0,67.44,53.5
2018,10,16,9,15,910.5,65.5,1.85,18.1,525.0,69.45,54.91
2018,10,16,9,30,926.0,67.0,1.8,18.9,564.0,71.37,56.24
2018,10,16,9,45,936.5,69.0,1.75,19.75,597.0,73.41,57.66
2018,10,16,10,0,947.0,71.0,1.7,20.6,630.0,75.36,58.99
2018,10,16,10,15,955.0,72.0,1.7,21.2,656.0,91.99,57.63
2018,10,16,10,30,963.0,73.0,1.7,21.8,682.0,154.03,82.86
2018,10,16,10,45,968.0,73.5,1.75,22.45,700.5,215.58,124.99
2018,10,16,11,0,973.0,74.0,1.8,23.1,719.0,276.84,174.72
2018,10,16,11,15,974.5,74.5,1.8,23.55,728.5,336.58,226.37
2018,10,16,11,30,976.0,75.0,1.8,24.0,738.0,395.15,277.4
2018,10,16,11,45,976.0,75.0,1.85,24.5,740.0,451.3,325.82
2018,10,16,12,0,976.0,75.0,1.9,25.0,742.0,505.62,371.53
2018,10,16,12,15,973.5,75.0,1.9,25.3,735.5,556.66,413.54
2018,10,16,12,30,971.0,75.0,1.9,25.6,729.0,605.19,452.39
2018,10,16,12,45,966.5,74.5,1.9,25.9,714.5,649.38,486.98
2018,10,16,13,0,962.0,74.0,1.9,26.2,700.0,690.51,518.46
2018,10,16,13,15,956.0,73.0,1.9,26.25,678.0,726.92,546.44
2018,10,16,13,30,950.0,72.0,1.9,26.3,656.0,759.87,571.05
2018,10,16,13,45,940.5,71.0,1.9,26.4,627.0,786.67,589.77
2018,10,16,14,0,931.0,70.0,1.9,26.5,598.0,809.65,606.01
2018,10,16,14,15,918.0,68.5,1.9,26.4,562.0,825.4,617.98
2018,10,16,14,30,905.0,67.0,1.9,26.3,526.0,837.14,627.44
2018,10,16,14,45,886.5,65.0,1.9,26.2,484.5,839.69,630.84
2018,10,16,15,0,868.0,63.0,1.9,26.1,443.0,838.22,631.67
2018,10,16,15,15,842.0,60.5,1.9,26.1,397.0,825.76,624.73
2018,10,16,15,30,816.0,58.0,1.9,26.1,351.0,818.89,621.45
2018,10,16,15,45,777.5,54.0,1.6,25.15,301.5,785.93,598.99
2018,10,16,16,0,739.0,50.0,1.3,24.2,252.0,749.55,572.92
2018,10,16,16,15,677.5,45.5,1.3,22.9,202.0,689.31,531.8
2018,10,16,16,30,616.0,41.0,1.3,21.6,152.0,626.51,485.37
2018,10,16,16,45,510.5,34.5,1.3,20.25,107.0,521.49,402.81
2018,10,16,17,0,405.0,28.0,1.3,18.9,62.0,429.61,297.62
2018,10,16,17,15,234.5,17.5,1.45,18.25,34.0,205.68,0.0
2018,10,16,17,30,64.0,7.0,1.6,17.6,6.0,0.0,0.0
2018,10,16,17,45,32.0,3.5,1.7,16.9,3.0,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,1.95,15.8,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,2.4,13.55,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.65,11.3,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.55,10.75,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.35,10.2,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,10,17,6,15,81.0,7.5,1.1,9.65,10.0,0.0,0.0
2018,10,17,6,30,162.0,15.0,1.1,10.1,20.0,11.8,0.0
2018,10,17,6,45,319.0,25.5,1.1,10.6,58.0,21.18,9.76
2018,10,17,7,0,476.0,36.0,1.1,11.1,96.0,30.17,20.73
2018,10,17,7,15,558.5,42.0,1.1,11.65,143.0,35.28,25.87
2018,10,17,7,30,641.0,48.0,1.1,12.2,190.0,43.93,33.88
2018,10,17,7,45,692.0,52.5,1.1,12.8,239.0,48.11,37.7
2018,10,17,8,0,743.0,57.0,1.1,13.4,288.0,52.33,41.41
2018,10,17,8,15,776.5,60.5,1.0,14.2,335.5,55.56,44.09
2018,10,17,8,30,810.0,64.0,0.9,15.0,383.0,58.78,46.69
2018,10,17,8,45,834.0,66.5,0.8,15.85,426.5,61.08,48.42
2018,10,17,9,0,858.0,69.0,0.7,16.7,470.0,70.02,55.88
2018,10,17,9,15,875.0,71.0,0.75,17.55,509.0,72.31,57.5
2018,10,17,9,30,892.0,73.0,0.8,18.4,548.0,74.5,59.04
2018,10,17,9,45,904.5,74.5,0.8,19.2,581.0,76.18,60.14
2018,10,17,10,0,917.0,76.0,0.8,20.0,614.0,77.77,61.17
2018,10,17,10,15,925.0,77.5,0.8,20.75,639.5,92.82,59.72
2018,10,17,10,30,933.0,79.0,0.8,21.5,665.0,153.48,83.76
2018,10,17,10,45,938.5,80.0,0.8,22.25,683.5,213.77,124.37
2018,10,17,11,0,944.0,81.0,0.8,23.0,702.0,273.88,172.35
2018,10,17,11,15,947.0,81.0,0.75,23.55,712.0,332.13,221.65
2018,10,17,11,30,950.0,81.0,0.7,24.1,722.0,389.37,270.27
2018,10,17,11,45,951.0,81.0,0.6,24.7,724.5,444.6,315.96
2018,10,17,12,0,952.0,81.0,0.5,25.3,727.0,498.16,358.61
2018,10,17,12,15,950.0,80.5,0.4,25.55,720.5,547.9,397.25
2018,10,17,12,30,948.0,80.0,0.3,25.8,714.0,595.22,432.56
2018,10,17,12,45,943.5,80.0,0.2,26.05,700.0,638.94,464.01
2018,10,17,13,0,939.0,80.0,0.1,26.3,686.0,679.7,492.45
2018,10,17,13,15,933.0,79.0,0.25,26.4,664.5,715.35,520.06
2018,10,17,13,30,927.0,78.0,0.4,26.5,643.0,747.61,545.42
2018,10,17,13,45,917.5,76.5,0.5,26.6,614.0,773.26,564.05
2018,10,17,14,0,908.0,75.0,0.6,26.7,585.0,795.14,580.45
2018,10,17,14,15,894.0,73.5,0.75,26.55,549.5,809.65,593.63
2018,10,17,14,30,880.0,72.0,0.9,26.4,514.0,820.2,604.41
2018,10,17,14,45,861.0,69.5,1.05,26.25,473.0,821.44,609.11
2018,10,17,15,0,842.0,67.0,1.2,26.1,432.0,827.82,617.27
2018,10,17,15,15,815.0,64.0,1.2,26.1,386.0,813.82,609.3
2018,10,17,15,30,788.0,61.0,1.2,26.1,340.0,795.91,598.59
2018,10,17,15,45,747.5,57.0,1.25,25.15,291.5,761.17,578.49
2018,10,17,16,0,707.0,53.0,1.3,24.2,243.0,723.0,554.57
2018,10,17,16,15,642.5,48.0,1.25,22.85,194.0,659.53,510.24
2018,10,17,16,30,578.0,43.0,1.2,21.5,145.0,593.31,460.5
2018,10,17,16,45,470.0,35.0,1.2,20.2,100.5,497.27,383.52
2018,10,17,17,0,362.0,27.0,1.2,18.9,56.0,387.75,257.5
2018,10,17,17,15,196.0,15.5,1.3,18.15,29.5,171.97,0.0
2018,10,17,17,30,30.0,4.0,1.4,17.4,3.0,0.0,0.0
2018,10,17,17,45,15.0,2.0,1.5,16.7,1.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.85,11.15,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.65,10.4,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.45,9.8,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.35,9.6,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,18,6,15,75.0,7.5,1.05,10.1,9.5,0.0,0.0
2018,10,18,6,30,150.0,15.0,1.0,10.6,19.0,11.8,0.0
2018,10,18,6,45,290.0,25.5,1.0,11.1,54.0,21.13,8.93
2018,10,18,7,0,430.0,36.0,1.0,11.6,89.0,29.96,20.42
2018,10,18,7,15,528.0,42.5,0.95,12.2,137.0,35.47,25.95
2018,10,18,7,30,626.0,49.0,0.9,12.8,185.0,44.65,34.42
2018,10,18,7,45,678.0,53.5,0.85,13.4,233.5,48.77,38.2
2018,10,18,8,0,730.0,58.0,0.8,14.0,282.0,52.95,41.88
2018,10,18,8,15,764.0,61.5,0.7,14.65,329.0,56.14,44.54
2018,10,18,8,30,798.0,65.0,0.6,15.3,376.0,59.32,47.13
2018,10,18,8,45,821.5,68.0,0.45,15.95,419.5,61.94,49.17
2018,10,18,9,0,845.0,71.0,0.3,16.6,463.0,64.52,51.14
2018,10,18,9,15,862.0,73.5,0.35,17.4,501.5,73.62,58.68
2018,10,18,9,30,879.0,76.0,0.4,18.2,540.0,76.11,60.45
2018,10,18,9,45,891.5,77.5,0.4,19.0,572.5,77.75,61.51
2018,10,18,10,0,904.0,79.0,0.4,19.8,605.0,79.31,62.5
2018,10,18,10,15,912.5,80.0,0.5,20.5,630.5,92.43,60.58
2018,10,18,10,30,921.0,81.0,0.6,21.2,656.0,152.06,83.46
2018,10,18,10,45,927.0,82.0,0.7,21.9,674.5,211.7,123.4
2018,10,18,11,0,933.0,83.0,0.8,22.6,693.0,271.23,170.95
2018,10,18,11,15,936.5,83.0,0.85,23.25,703.0,328.97,220.02
2018,10,18,11,30,940.0,83.0,0.9,23.9,713.0,385.77,268.71
2018,10,18,11,45,941.0,83.0,0.9,24.5,715.5,440.45,314.85
2018,10,18,12,0,942.0,83.0,0.9,25.1,718.0,493.47,358.34
2018,10,18,12,15,940.0,82.5,0.85,25.45,711.5,542.7,397.66
2018,10,18,12,30,938.0,82.0,0.8,25.8,705.0,589.53,433.8
2018,10,18,12,45,934.0,81.5,0.75,26.15,691.0,632.61,466.03
2018,10,18,13,0,930.0,81.0,0.7,26.5,677.0,672.77,495.16
2018,10,18,13,15,923.0,80.5,0.65,26.55,655.5,707.87,520.59
2018,10,18,13,30,916.0,80.0,0.6,26.6,634.0,739.59,543.13
2018,10,18,13,45,906.5,78.0,0.5,26.7,605.0,764.36,558.32
2018,10,18,14,0,897.0,76.0,0.4,26.8,576.0,785.36,570.85
2018,10,18,14,15,883.5,74.5,0.5,26.7,541.0,799.99,583.19
2018,10,18,14,30,870.0,73.0,0.6,26.6,506.0,810.74,593.28
2018,10,18,14,45,850.5,70.5,0.65,26.5,465.0,820.22,601.86
2018,10,18,15,0,831.0,68.0,0.7,26.4,424.0,817.19,602.33
2018,10,18,15,15,803.0,65.0,0.7,26.4,378.5,802.26,593.93
2018,10,18,15,30,775.0,62.0,0.7,26.4,333.0,783.41,582.75
2018,10,18,15,45,734.0,57.5,0.75,25.5,284.5,747.61,562.21
2018,10,18,16,0,693.0,53.0,0.8,24.6,236.0,708.42,537.88
2018,10,18,16,15,629.5,47.5,0.9,23.4,187.5,645.39,495.52
2018,10,18,16,30,566.0,42.0,1.0,22.2,139.0,579.76,447.38
2018,10,18,16,45,456.5,34.5,1.05,21.0,96.0,483.72,370.22
2018,10,18,17,0,347.0,27.0,1.1,19.8,53.0,370.09,229.63
2018,10,18,17,15,187.0,15.5,1.15,19.05,28.0,164.04,0.0
2018,10,18,17,30,27.0,4.0,1.2,18.3,3.0,0.0,0.0
2018,10,18,17,45,13.5,2.0,1.25,17.55,1.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.3,16.35,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.4,14.75,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,19,6,15,69.5,7.0,1.0,11.1,8.5,0.0,0.0
2018,10,19,6,30,139.0,14.0,1.0,11.5,17.0,11.02,0.0
2018,10,19,6,45,290.5,24.5,0.95,11.95,52.5,20.32,7.4
2018,10,19,7,0,442.0,35.0,0.9,12.4,88.0,29.23,19.63
2018,10,19,7,15,528.5,42.0,0.9,13.05,134.5,35.1,25.48
2018,10,19,7,30,615.0,49.0,0.9,13.7,181.0,41.1,31.12
2018,10,19,7,45,668.0,54.0,0.9,14.3,229.5,49.08,38.32
2018,10,19,8,0,721.0,59.0,0.9,14.9,278.0,53.64,42.32
2018,10,19,8,15,756.0,63.0,0.9,15.8,325.0,57.18,45.25
2018,10,19,8,30,791.0,67.0,0.9,16.7,372.0,60.71,48.08
2018,10,19,8,45,815.5,69.5,0.9,17.6,415.0,62.93,49.7
2018,10,19,9,0,840.0,72.0,0.9,18.5,458.0,65.14,51.29
2018,10,19,9,15,857.0,74.5,1.0,19.4,496.5,67.18,52.72
2018,10,19,9,30,874.0,77.0,1.1,20.3,535.0,76.58,60.41
2018,10,19,9,45,885.5,79.0,1.25,21.2,567.0,78.51,61.68
2018,10,19,10,0,897.0,81.0,1.4,22.1,599.0,80.36,62.89
2018,10,19,10,15,906.0,82.0,1.45,22.9,624.5,91.95,60.77
2018,10,19,10,30,915.0,83.0,1.5,23.7,650.0,151.22,82.83
2018,10,19,10,45,920.5,84.0,1.55,24.55,668.0,210.42,122.04
2018,10,19,11,0,926.0,85.0,1.6,25.4,686.0,269.44,168.88
2018,10,19,11,15,929.0,85.5,1.55,25.85,696.0,327.01,217.78
2018,10,19,11,30,932.0,86.0,1.5,26.3,706.0,383.62,266.33
2018,10,19,11,45,932.5,86.0,1.5,26.8,708.0,437.69,312.28
2018,10,19,12,0,933.0,86.0,1.5,27.3,710.0,490.06,355.67
2018,10,19,12,15,930.0,86.0,1.45,27.5,703.5,538.82,395.3
2018,10,19,12,30,927.0,86.0,1.4,27.7,697.0,585.13,431.84
2018,10,19,12,45,920.5,86.5,1.35,27.95,682.5,627.27,464.16
2018,10,19,13,0,914.0,87.0,1.3,28.2,668.0,666.37,493.35
2018,10,19,13,15,907.0,86.0,1.3,28.2,646.5,700.48,519.32
2018,10,19,13,30,900.0,85.0,1.3,28.2,625.0,731.22,542.52
2018,10,19,13,45,889.5,83.5,1.25,28.25,596.0,755.41,559.24
2018,10,19,14,0,879.0,82.0,1.2,28.3,567.0,775.87,573.06
2018,10,19,14,15,864.5,79.5,1.15,28.15,531.5,796.29,587.38
2018,10,19,14,30,850.0,77.0,1.1,28.0,496.0,805.21,594.13
2018,10,19,14,45,829.5,74.0,1.1,27.85,455.0,804.54,595.38
2018,10,19,15,0,809.0,71.0,1.1,27.7,414.0,799.78,594.04
2018,10,19,15,15,779.5,68.0,1.1,27.7,369.0,783.36,584.46
2018,10,19,15,30,750.0,65.0,1.1,27.7,324.0,763.03,571.99
2018,10,19,15,45,707.5,60.5,0.9,26.75,276.0,725.86,546.97
2018,10,19,16,0,665.0,56.0,0.7,25.8,228.0,685.22,518.25
2018,10,19,16,15,599.0,49.5,0.8,24.75,180.0,627.48,479.18
2018,10,19,16,30,533.0,43.0,0.9,23.7,132.0,560.93,430.0
2018,10,19,16,45,412.5,34.5,1.0,22.65,89.5,445.06,338.15
2018,10,19,17,0,292.0,26.0,1.1,21.6,47.0,318.95,179.21
2018,10,19,17,15,157.0,14.5,1.15,20.8,24.5,138.4,0.0
2018,10,19,17,30,22.0,3.0,1.2,20.0,2.0,0.0,0.0
2018,10,19,17,45,11.0,1.5,1.25,19.25,1.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.3,18.05,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.25,17.1,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.2,16.35,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
