Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,19,20,15,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.15,14.8,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,10,20,6,15,62.0,6.5,1.15,10.6,8.0,0.0,0.0
2018,10,20,6,30,124.0,13.0,1.2,11.1,16.0,10.23,0.0
2018,10,20,6,45,271.0,24.0,1.2,11.6,50.0,19.88,5.98
2018,10,20,7,0,418.0,35.0,1.2,12.1,84.0,29.15,19.47
2018,10,20,7,15,506.5,42.5,1.25,12.75,129.5,35.36,25.7
2018,10,20,7,30,595.0,50.0,1.3,13.4,175.0,41.71,31.66
2018,10,20,7,45,650.0,55.5,1.35,14.0,223.5,46.27,35.85
2018,10,20,8,0,705.0,61.0,1.4,14.6,272.0,55.05,43.62
2018,10,20,8,15,741.5,64.5,1.25,15.45,318.5,58.15,46.17
2018,10,20,8,30,778.0,68.0,1.1,16.3,365.0,61.27,48.65
2018,10,20,8,45,804.0,71.0,0.95,17.15,408.5,63.84,50.6
2018,10,20,9,0,830.0,74.0,0.8,18.0,452.0,66.39,52.5
2018,10,20,9,15,848.5,75.5,0.7,19.05,490.0,67.72,53.26
2018,10,20,9,30,867.0,77.0,0.6,20.1,528.0,76.37,60.27
2018,10,20,9,45,880.5,78.5,0.5,21.1,560.5,78.02,61.26
2018,10,20,10,0,894.0,80.0,0.4,22.1,593.0,79.6,62.19
2018,10,20,10,15,903.0,81.0,0.5,22.95,618.0,89.69,59.9
2018,10,20,10,30,912.0,82.0,0.6,23.8,643.0,148.68,81.04
2018,10,20,10,45,918.5,83.0,0.65,24.6,661.5,207.75,119.49
2018,10,20,11,0,925.0,84.0,0.7,25.4,680.0,266.77,165.68
2018,10,20,11,15,928.5,84.0,0.85,26.05,690.0,323.93,213.85
2018,10,20,11,30,932.0,84.0,1.0,26.7,700.0,380.17,261.9
2018,10,20,11,45,933.5,84.0,1.1,27.3,702.5,434.48,307.82
2018,10,20,12,0,935.0,84.0,1.2,27.9,705.0,487.2,351.4
2018,10,20,12,15,933.5,83.5,1.3,28.1,699.0,536.22,391.71
2018,10,20,12,30,932.0,83.0,1.4,28.3,693.0,582.89,429.26
2018,10,20,12,45,928.0,83.0,1.5,28.45,679.5,626.08,463.5
2018,10,20,13,0,924.0,83.0,1.6,28.6,666.0,666.4,494.98
2018,10,20,13,15,917.5,81.5,1.65,28.6,644.0,700.54,521.59
2018,10,20,13,30,911.0,80.0,1.7,28.6,622.0,731.28,545.47
2018,10,20,13,45,901.0,78.5,1.8,28.6,593.5,755.98,564.13
2018,10,20,14,0,891.0,77.0,1.9,28.6,565.0,776.95,580.04
2018,10,20,14,15,876.5,75.0,1.95,28.35,529.5,790.06,590.97
2018,10,20,14,30,862.0,73.0,2.0,28.1,494.0,799.23,599.45
2018,10,20,14,45,842.0,70.5,2.05,27.9,453.0,808.06,607.73
2018,10,20,15,0,822.0,68.0,2.1,27.7,412.0,804.49,607.58
2018,10,20,15,15,792.5,65.0,2.1,27.7,366.5,788.24,597.78
2018,10,20,15,30,763.0,62.0,2.1,27.7,321.0,768.08,584.98
2018,10,20,15,45,720.5,57.5,1.8,26.5,273.0,731.09,560.07
2018,10,20,16,0,678.0,53.0,1.5,25.3,225.0,690.7,531.23
2018,10,20,16,15,611.0,47.5,1.45,23.95,177.5,624.89,484.13
2018,10,20,16,30,544.0,42.0,1.4,22.6,130.0,567.28,439.3
2018,10,20,16,45,428.5,33.5,1.35,21.2,88.0,456.0,347.65
2018,10,20,17,0,313.0,25.0,1.3,19.8,46.0,331.08,161.92
2018,10,20,17,15,167.0,14.0,1.4,19.1,24.0,145.57,0.0
2018,10,20,17,30,21.0,3.0,1.5,18.4,2.0,0.0,0.0
2018,10,20,17,45,10.5,1.5,1.6,17.65,1.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.9,16.45,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,1.95,12.15,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.55,11.55,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.45,11.3,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,1.15,9.9,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,10,21,6,15,64.0,6.5,1.2,9.3,7.5,0.0,0.0
2018,10,21,6,30,128.0,13.0,1.3,9.8,15.0,10.23,0.0
2018,10,21,6,45,266.5,23.5,1.45,10.35,47.5,19.49,4.35
2018,10,21,7,0,405.0,34.0,1.6,10.9,80.0,28.29,18.7
2018,10,21,7,15,505.5,41.0,1.7,11.5,126.5,34.18,24.73
2018,10,21,7,30,606.0,48.0,1.8,12.1,173.0,40.26,30.51
2018,10,21,7,45,667.5,52.0,1.9,12.75,222.5,47.45,37.06
2018,10,21,8,0,729.0,56.0,2.0,13.4,272.0,51.36,40.52
2018,10,21,8,15,764.5,59.5,1.95,14.05,318.5,54.6,43.28
2018,10,21,8,30,800.0,63.0,1.9,14.7,365.0,57.85,45.96
2018,10,21,8,45,824.0,66.0,1.85,15.35,408.5,60.52,48.07
2018,10,21,9,0,848.0,69.0,1.8,16.0,452.0,63.16,50.13
2018,10,21,9,15,861.0,72.0,1.7,16.7,489.0,72.4,57.89
2018,10,21,9,30,874.0,75.0,1.6,17.4,526.0,75.16,59.95
2018,10,21,9,45,880.5,79.0,1.55,18.05,557.0,78.29,62.35
2018,10,21,10,0,887.0,83.0,1.5,18.7,588.0,81.28,64.6
2018,10,21,10,15,895.5,85.0,1.45,19.35,613.5,90.41,72.07
2018,10,21,10,30,904.0,87.0,1.4,20.0,639.0,149.61,83.99
2018,10,21,10,45,910.0,88.0,1.35,20.6,657.0,208.2,122.73
2018,10,21,11,0,916.0,89.0,1.3,21.2,675.0,266.69,169.5
2018,10,21,11,15,919.0,89.5,1.35,21.7,685.0,323.65,218.5
2018,10,21,11,30,922.0,90.0,1.4,22.2,695.0,379.68,267.35
2018,10,21,11,45,922.5,90.0,1.5,22.75,697.0,433.18,313.79
2018,10,21,12,0,923.0,90.0,1.6,23.3,699.0,485.01,357.83
2018,10,21,12,15,920.0,90.0,1.7,23.7,692.5,533.26,398.24
2018,10,21,12,30,917.0,90.0,1.8,24.1,686.0,579.09,435.73
2018,10,21,12,45,910.0,90.0,1.9,24.5,671.0,620.02,468.69
2018,10,21,13,0,903.0,90.0,2.0,24.9,656.0,657.88,498.64
2018,10,21,13,15,895.5,89.0,2.2,25.05,634.0,691.23,525.88
2018,10,21,13,30,888.0,88.0,2.4,25.2,612.0,721.21,550.35
2018,10,21,13,45,877.0,86.0,2.55,25.35,583.0,744.13,568.56
2018,10,21,14,0,866.0,84.0,2.7,25.5,554.0,770.74,588.67
2018,10,21,14,15,851.0,82.0,2.85,25.25,519.0,783.58,600.17
2018,10,21,14,30,836.0,80.0,3.0,25.0,484.0,792.42,609.11
2018,10,21,14,45,815.0,76.5,3.15,24.75,443.0,790.55,610.59
2018,10,21,15,0,794.0,73.0,3.3,24.5,402.0,784.58,609.19
2018,10,21,15,15,762.5,70.0,3.3,24.5,357.0,766.35,597.49
2018,10,21,15,30,731.0,67.0,3.3,24.5,312.0,744.17,582.56
2018,10,21,15,45,686.0,62.0,3.45,23.25,264.5,704.24,557.18
2018,10,21,16,0,641.0,57.0,3.6,22.0,217.0,668.98,533.4
2018,10,21,16,15,570.5,50.5,3.6,20.8,170.0,600.61,481.39
2018,10,21,16,30,500.0,44.0,3.6,19.6,123.0,530.55,424.32
2018,10,21,16,45,372.0,34.5,3.55,18.45,81.5,408.08,318.62
2018,10,21,17,0,244.0,25.0,3.5,17.3,40.0,269.36,105.37
2018,10,21,17,15,122.0,12.5,3.5,16.5,20.0,107.76,0.0
2018,10,21,17,30,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,10,21,17,45,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,3.35,13.7,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,3.05,12.95,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,2.75,12.45,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,2.15,11.75,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,1.9,10.05,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,1.9,9.75,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.85,9.45,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.75,9.35,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.65,9.2,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.55,8.95,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,1.45,8.85,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,10,22,6,15,35.0,4.5,1.65,9.4,5.0,0.0,0.0
2018,10,22,6,30,70.0,9.0,1.9,10.0,10.0,7.08,0.0
2018,10,22,6,45,226.5,21.5,2.15,10.55,43.0,17.7,1.72
2018,10,22,7,0,383.0,34.0,2.4,11.1,76.0,28.23,18.48
2018,10,22,7,15,498.0,40.0,2.5,11.65,123.5,33.35,23.92
2018,10,22,7,30,613.0,46.0,2.6,12.2,171.0,42.04,32.04
2018,10,22,7,45,668.5,51.0,2.75,12.7,219.0,46.64,36.32
2018,10,22,8,0,724.0,56.0,2.9,13.2,267.0,51.3,40.49
2018,10,22,8,15,761.0,59.5,2.9,13.75,314.0,54.55,43.28
2018,10,22,8,30,798.0,63.0,2.9,14.3,361.0,57.81,46.0
2018,10,22,8,45,824.0,65.0,2.9,14.8,404.5,59.78,47.54
2018,10,22,9,0,850.0,67.0,2.9,15.3,448.0,68.12,54.64
2018,10,22,9,15,865.5,69.5,2.9,15.85,485.5,70.75,56.67
2018,10,22,9,30,881.0,72.0,2.9,16.4,523.0,73.27,58.6
2018,10,22,9,45,891.0,75.0,2.85,16.95,555.0,75.89,60.6
2018,10,22,10,0,901.0,78.0,2.8,17.5,587.0,78.4,62.5
2018,10,22,10,15,910.0,79.0,2.85,18.05,612.0,85.51,68.35
2018,10,22,10,30,919.0,80.0,2.9,18.6,637.0,144.72,80.65
2018,10,22,10,45,925.0,80.5,2.95,19.1,655.0,203.58,119.8
2018,10,22,11,0,931.0,81.0,3.0,19.6,673.0,262.29,167.6
2018,10,22,11,15,934.0,81.5,3.1,19.95,683.0,319.8,218.28
2018,10,22,11,30,937.0,82.0,3.2,20.3,693.0,376.34,269.06
2018,10,22,11,45,938.0,82.0,3.25,20.65,695.0,430.52,317.53
2018,10,22,12,0,939.0,82.0,3.3,21.0,697.0,483.05,363.64
2018,10,22,12,15,937.5,81.5,3.4,21.2,691.0,532.05,406.21
2018,10,22,12,30,936.0,81.0,3.5,21.4,685.0,578.71,445.9
2018,10,22,12,45,932.0,80.0,3.6,21.6,670.5,620.93,481.31
2018,10,22,13,0,928.0,79.0,3.7,21.8,656.0,660.2,513.74
2018,10,22,13,15,921.0,78.5,3.8,21.7,634.5,694.95,542.81
2018,10,22,13,30,914.0,78.0,3.9,21.6,613.0,726.33,569.01
2018,10,22,13,45,903.0,76.0,4.0,21.55,583.5,749.71,587.89
2018,10,22,14,0,892.0,74.0,4.1,21.5,554.0,769.26,603.57
2018,10,22,14,15,876.0,72.5,4.2,21.1,518.5,781.67,615.08
2018,10,22,14,30,860.0,71.0,4.3,20.7,483.0,790.13,623.91
2018,10,22,14,45,839.0,68.0,4.4,20.35,441.5,797.29,631.91
2018,10,22,15,0,818.0,65.0,4.5,20.0,400.0,792.18,631.07
2018,10,22,15,15,787.5,62.5,4.5,20.0,355.0,775.75,620.28
2018,10,22,15,30,757.0,60.0,4.5,20.0,310.0,755.44,606.2
2018,10,22,15,45,712.5,55.5,4.6,18.75,262.5,716.91,580.85
2018,10,22,16,0,668.0,51.0,4.7,17.5,215.0,675.04,551.0
2018,10,22,16,15,598.0,45.5,4.55,16.7,168.0,607.14,496.31
2018,10,22,16,30,528.0,40.0,4.4,15.9,121.0,547.61,444.48
2018,10,22,16,45,397.5,31.5,4.25,15.1,79.5,425.06,333.8
2018,10,22,17,0,267.0,23.0,4.1,14.3,38.0,283.37,70.03
2018,10,22,17,15,133.5,11.5,3.95,13.75,19.0,115.81,0.0
2018,10,22,17,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,3.65,12.65,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,3.35,11.9,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,3.05,11.55,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.55,11.1,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,2.25,10.85,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.95,10.55,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.75,10.25,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.55,9.75,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,1.65,9.45,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,2.0,9.45,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,2.25,9.55,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,2.25,9.6,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.7,9.15,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.45,8.85,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,10,23,6,15,34.5,4.0,1.45,9.25,4.5,0.0,0.0
2018,10,23,6,30,69.0,8.0,1.5,9.8,9.0,6.29,0.0
2018,10,23,6,45,240.0,20.5,1.6,10.4,43.0,16.92,0.0
2018,10,23,7,0,411.0,33.0,1.7,11.0,77.0,27.56,17.78
2018,10,23,7,15,425.5,43.5,1.85,11.6,109.5,35.74,26.01
2018,10,23,7,30,440.0,54.0,2.0,12.2,142.0,43.62,33.42
2018,10,23,7,45,489.5,64.5,2.2,12.8,186.0,51.56,40.7
2018,10,23,8,0,539.0,75.0,2.4,13.4,230.0,59.35,47.65
2018,10,23,8,15,455.5,100.0,2.4,13.75,246.5,72.85,59.56
2018,10,23,8,30,372.0,125.0,2.4,14.1,263.0,87.17,72.02
2018,10,23,8,45,388.5,141.0,2.4,14.5,300.0,96.75,80.13
2018,10,23,9,0,405.0,157.0,2.4,14.9,337.0,106.03,87.88
2018,10,23,9,15,560.0,135.0,2.5,15.2,406.5,96.81,79.54
2018,10,23,9,30,715.0,113.0,2.6,15.5,476.0,84.02,68.16
2018,10,23,9,45,535.5,162.0,2.7,15.75,443.5,109.27,89.8
2018,10,23,10,0,356.0,211.0,2.8,16.0,411.0,137.7,113.86
2018,10,23,10,15,270.5,241.5,2.95,16.2,397.0,153.21,126.74
2018,10,23,10,30,185.0,272.0,3.1,16.4,383.0,191.63,145.4
2018,10,23,10,45,265.0,269.5,3.25,16.6,434.0,216.57,160.02
2018,10,23,11,0,345.0,267.0,3.4,16.8,485.0,255.59,188.07
2018,10,23,11,15,466.0,232.0,3.45,16.8,531.0,292.56,215.36
2018,10,23,11,30,587.0,197.0,3.5,16.8,577.0,341.37,254.41
2018,10,23,11,45,628.0,184.0,3.6,16.8,591.5,389.74,296.26
2018,10,23,12,0,669.0,171.0,3.7,16.8,606.0,437.74,337.86
2018,10,23,12,15,528.0,215.5,3.7,16.8,557.0,442.8,346.63
2018,10,23,12,30,387.0,260.0,3.7,16.8,508.0,429.83,339.49
2018,10,23,12,45,491.5,218.0,3.7,16.8,526.0,489.31,388.34
2018,10,23,13,0,596.0,176.0,3.7,16.8,544.0,551.03,438.77
2018,10,23,13,15,735.0,130.5,3.6,17.0,568.5,630.14,501.92
2018,10,23,13,30,874.0,85.0,3.5,17.2,593.0,703.59,560.37
2018,10,23,13,45,877.0,81.0,3.35,17.45,569.5,733.85,583.15
2018,10,23,14,0,880.0,77.0,3.2,17.7,546.0,761.08,602.78
2018,10,23,14,15,738.5,100.0,3.05,17.8,476.0,714.82,568.88
2018,10,23,14,30,597.0,123.0,2.9,17.9,406.0,648.59,519.98
2018,10,23,14,45,686.0,95.5,2.7,18.0,393.5,706.81,564.31
2018,10,23,15,0,775.0,68.0,2.5,18.1,381.0,757.5,601.05
2018,10,23,15,15,766.0,63.5,2.5,18.1,343.5,756.31,600.99
2018,10,23,15,30,757.0,59.0,2.5,18.1,306.0,751.69,598.46
2018,10,23,15,45,714.0,54.5,2.35,17.75,258.5,714.56,571.06
2018,10,23,16,0,671.0,50.0,2.2,17.4,211.0,674.11,539.82
2018,10,23,16,15,601.5,44.0,2.0,16.45,164.0,606.31,486.53
2018,10,23,16,30,532.0,38.0,1.8,15.5,117.0,536.06,427.65
2018,10,23,16,45,400.0,30.0,1.55,14.5,76.5,424.19,325.24
2018,10,23,17,0,268.0,22.0,1.3,13.5,36.0,279.5,11.22
2018,10,23,17,15,134.0,11.0,1.4,13.05,18.0,115.41,0.0
2018,10,23,17,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.75,11.55,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.65,9.95,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.55,9.65,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.5,9.75,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.45,9.55,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,10,24,6,15,18.0,4.0,1.15,9.6,4.0,0.0,0.0
2018,10,24,6,30,36.0,8.0,1.1,10.0,8.0,6.29,0.0
2018,10,24,6,45,89.5,22.5,1.05,10.4,30.0,16.87,0.0
2018,10,24,7,0,143.0,37.0,1.0,10.8,52.0,27.61,17.69
2018,10,24,7,15,317.0,45.0,1.2,11.55,100.5,34.34,24.75
2018,10,24,7,30,491.0,53.0,1.4,12.3,149.0,43.31,33.12
2018,10,24,7,45,604.0,52.0,1.55,13.05,202.0,43.2,33.18
2018,10,24,8,0,717.0,51.0,1.7,13.8,255.0,47.2,36.75
2018,10,24,8,15,752.0,54.5,1.65,14.4,300.5,50.52,39.61
2018,10,24,8,30,787.0,58.0,1.6,15.0,346.0,53.84,42.39
2018,10,24,8,45,811.0,60.0,1.55,15.65,387.5,55.86,43.95
2018,10,24,9,0,835.0,62.0,1.5,16.3,429.0,64.23,51.06
2018,10,24,9,15,851.0,64.0,1.45,16.95,465.5,66.57,52.81
2018,10,24,9,30,867.0,66.0,1.4,17.6,502.0,68.81,54.48
2018,10,24,9,45,878.0,67.5,1.4,18.3,533.0,70.52,55.67
2018,10,24,10,0,889.0,69.0,1.4,19.0,564.0,72.15,56.79
2018,10,24,10,15,896.5,70.5,1.45,19.55,588.0,76.38,60.17
2018,10,24,10,30,904.0,72.0,1.5,20.1,612.0,134.56,73.32
2018,10,24,10,45,908.5,73.0,1.6,20.7,629.0,192.26,110.63
2018,10,24,11,0,913.0,74.0,1.7,21.3,646.0,249.67,156.54
2018,10,24,11,15,915.0,74.5,1.8,21.7,655.0,305.51,205.04
2018,10,24,11,30,917.0,75.0,1.9,22.1,664.0,360.3,253.62
2018,10,24,11,45,916.5,75.0,2.0,22.5,665.0,412.46,299.8
2018,10,24,12,0,916.0,75.0,2.1,22.9,666.0,462.84,343.6
2018,10,24,12,15,913.5,74.5,2.2,23.2,659.5,509.84,383.87
2018,10,24,12,30,911.0,74.0,2.3,23.5,653.0,554.44,421.26
2018,10,24,12,45,906.5,73.5,2.4,23.75,639.0,595.36,455.07
2018,10,24,13,0,902.0,73.0,2.5,24.0,625.0,633.4,485.99
2018,10,24,13,15,885.5,75.0,2.55,24.05,601.5,663.25,510.46
2018,10,24,13,30,869.0,77.0,2.6,24.1,578.0,689.28,531.75
2018,10,24,13,45,851.5,77.0,2.65,24.1,548.0,708.6,547.46
2018,10,24,14,0,834.0,77.0,2.7,24.1,518.0,731.09,564.68
2018,10,24,14,15,732.0,93.5,2.65,23.9,462.0,696.45,541.02
2018,10,24,14,30,630.0,110.0,2.6,23.7,406.0,658.98,515.49
2018,10,24,14,45,468.0,130.5,2.6,23.45,339.5,556.68,440.48
2018,10,24,15,0,306.0,151.0,2.6,23.2,273.0,438.78,350.69
2018,10,24,15,15,417.5,116.0,2.6,23.2,262.0,520.31,416.85
2018,10,24,15,30,529.0,81.0,2.6,23.2,251.0,588.94,469.77
2018,10,24,15,45,584.5,64.5,2.45,22.45,225.0,621.08,494.02
2018,10,24,16,0,640.0,48.0,2.3,21.7,199.0,642.92,509.22
2018,10,24,16,15,570.0,42.5,2.15,20.85,154.0,575.75,456.32
2018,10,24,16,30,500.0,37.0,2.0,20.0,109.0,516.73,406.23
2018,10,24,16,45,371.0,28.5,1.85,19.2,70.5,397.25,296.97
2018,10,24,17,0,242.0,20.0,1.7,18.4,32.0,253.64,0.0
2018,10,24,17,15,121.0,10.0,1.9,17.85,16.0,103.9,0.0
2018,10,24,17,30,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,2.35,16.75,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,2.75,15.75,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,2.35,12.8,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,2.05,12.4,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.55,11.35,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.45,10.2,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,25,6,15,45.0,4.5,1.1,10.9,5.0,0.0,0.0
2018,10,25,6,30,90.0,9.0,1.1,11.3,10.0,7.08,0.0
2018,10,25,6,45,234.5,19.5,1.15,11.65,39.0,16.14,0.0
2018,10,25,7,0,379.0,30.0,1.2,12.0,68.0,24.97,15.16
2018,10,25,7,15,448.5,37.5,1.3,12.6,106.5,31.09,21.72
2018,10,25,7,30,518.0,45.0,1.4,13.2,145.0,37.24,27.58
2018,10,25,7,45,388.5,68.0,1.55,13.8,154.5,51.05,40.06
2018,10,25,8,0,259.0,91.0,1.7,14.4,164.0,66.05,53.4
2018,10,25,8,15,430.5,90.5,1.75,15.25,236.0,66.36,53.48
2018,10,25,8,30,602.0,90.0,1.8,16.1,308.0,69.76,56.21
2018,10,25,8,45,696.0,82.0,1.85,16.9,363.0,64.95,51.69
2018,10,25,9,0,790.0,74.0,1.9,17.7,418.0,65.72,52.07
2018,10,25,9,15,826.5,71.5,2.05,18.6,459.0,64.5,50.69
2018,10,25,9,30,863.0,69.0,2.2,19.5,500.0,70.68,55.69
2018,10,25,9,45,878.0,70.0,2.3,20.35,532.0,72.12,56.6
2018,10,25,10,0,893.0,71.0,2.4,21.2,564.0,73.5,57.46
2018,10,25,10,15,901.5,72.0,2.45,21.85,588.5,75.83,59.18
2018,10,25,10,30,910.0,73.0,2.5,22.5,613.0,134.03,72.6
2018,10,25,10,45,916.0,73.5,2.55,23.2,630.5,191.91,109.33
2018,10,25,11,0,922.0,74.0,2.6,23.9,648.0,249.63,154.97
2018,10,25,11,15,925.0,74.5,2.6,24.3,657.5,306.17,203.69
2018,10,25,11,30,928.0,75.0,2.6,24.7,667.0,361.76,252.61
2018,10,25,11,45,929.0,75.0,2.6,25.1,669.0,415.01,299.31
2018,10,25,12,0,930.0,75.0,2.6,25.5,671.0,466.6,343.69
2018,10,25,12,15,927.5,75.0,2.6,25.75,665.0,514.69,384.46
2018,10,25,12,30,925.0,75.0,2.6,26.0,659.0,560.39,422.26
2018,10,25,12,45,920.0,75.0,2.6,26.3,645.0,602.12,456.01
2018,10,25,13,0,915.0,75.0,2.6,26.6,631.0,640.94,486.75
2018,10,25,13,15,908.5,74.0,2.6,26.65,610.0,674.69,513.69
2018,10,25,13,30,902.0,73.0,2.6,26.7,589.0,705.13,537.77
2018,10,25,13,45,892.0,71.5,2.6,26.8,560.5,729.11,555.99
2018,10,25,14,0,882.0,70.0,2.6,26.9,532.0,749.42,570.9
2018,10,25,14,15,867.0,68.0,2.6,26.8,497.0,761.59,580.69
2018,10,25,14,30,852.0,66.0,2.6,26.7,462.0,769.87,587.94
2018,10,25,14,45,831.0,64.5,2.6,26.6,422.5,778.5,595.53
2018,10,25,15,0,810.0,63.0,2.6,26.5,383.0,775.23,594.73
2018,10,25,15,15,779.5,59.5,2.6,26.5,338.5,757.54,583.42
2018,10,25,15,30,749.0,56.0,2.6,26.5,294.0,736.07,568.98
2018,10,25,15,45,703.5,52.0,2.15,25.35,247.0,697.68,541.33
2018,10,25,16,0,658.0,48.0,1.7,24.2,200.0,656.02,509.44
2018,10,25,16,15,583.5,42.5,1.65,22.9,154.0,585.07,456.46
2018,10,25,16,30,509.0,37.0,1.6,21.6,108.0,522.71,405.42
2018,10,25,16,45,364.0,28.0,1.55,20.3,68.5,389.82,284.77
2018,10,25,17,0,219.0,19.0,1.5,19.0,29.0,230.79,0.0
2018,10,25,17,15,109.5,9.5,1.7,18.4,14.5,94.06,0.0
2018,10,25,17,30,0.0,0.0,1.9,17.8,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,2.05,17.2,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,2.35,16.2,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,2.65,15.35,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,2.25,13.3,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,1.95,12.95,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.55,11.9,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,26,6,15,48.0,4.5,1.1,10.75,4.5,0.0,0.0
2018,10,26,6,30,96.0,9.0,1.1,11.2,9.0,7.08,0.0
2018,10,26,6,45,255.0,18.5,1.15,11.65,38.5,15.36,0.0
2018,10,26,7,0,414.0,28.0,1.2,12.1,68.0,23.47,13.68
2018,10,26,7,15,497.0,35.0,1.2,12.75,109.5,31.92,22.39
2018,10,26,7,30,580.0,42.0,1.2,13.4,151.0,38.4,28.56
2018,10,26,7,45,613.0,49.5,1.25,14.05,193.5,44.87,34.51
2018,10,26,8,0,646.0,57.0,1.3,14.7,236.0,51.2,40.17
2018,10,26,8,15,580.5,78.0,1.15,15.5,260.0,61.56,49.2
2018,10,26,8,30,515.0,99.0,1.0,16.3,284.0,75.13,60.87
2018,10,26,8,45,535.0,109.5,0.85,17.15,321.5,81.79,66.3
2018,10,26,9,0,555.0,120.0,0.7,18.0,359.0,88.27,71.47
2018,10,26,9,15,557.0,131.5,0.65,18.75,389.5,94.92,76.74
2018,10,26,9,30,559.0,143.0,0.6,19.5,420.0,99.49,80.18
2018,10,26,9,45,607.0,141.0,0.5,20.3,459.0,99.58,79.78
2018,10,26,10,0,655.0,139.0,0.4,21.1,498.0,98.13,78.11
2018,10,26,10,15,706.5,129.5,0.35,21.75,532.0,92.31,72.89
2018,10,26,10,30,758.0,120.0,0.3,22.4,566.0,138.35,81.02
2018,10,26,10,45,731.0,132.5,0.25,23.1,573.0,193.66,117.29
2018,10,26,11,0,704.0,145.0,0.2,23.8,580.0,245.88,158.2
2018,10,26,11,15,703.0,148.0,0.3,24.35,588.0,294.66,198.5
2018,10,26,11,30,702.0,151.0,0.4,24.9,596.0,342.54,238.8
2018,10,26,11,45,747.0,136.0,0.45,25.4,610.5,392.08,278.93
2018,10,26,12,0,792.0,121.0,0.5,25.9,625.0,445.45,321.45
2018,10,26,12,15,765.5,128.0,0.65,26.25,611.5,483.09,353.44
2018,10,26,12,30,739.0,135.0,0.8,26.6,598.0,518.32,382.74
2018,10,26,12,45,786.5,116.5,0.9,26.9,599.5,566.94,420.64
2018,10,26,13,0,834.0,98.0,1.0,27.2,601.0,616.3,458.47
2018,10,26,13,15,843.5,91.0,1.05,27.35,584.5,652.68,486.39
2018,10,26,13,30,853.0,84.0,1.1,27.5,568.0,680.9,508.59
2018,10,26,13,45,825.0,86.5,1.2,27.65,535.5,701.68,525.23
2018,10,26,14,0,797.0,89.0,1.3,27.8,503.0,712.21,534.11
2018,10,26,14,15,782.0,84.0,1.3,27.65,467.5,719.9,540.71
2018,10,26,14,30,767.0,79.0,1.3,27.5,432.0,723.68,544.76
2018,10,26,14,45,740.0,76.0,1.25,27.4,392.0,716.3,540.62
2018,10,26,15,0,713.0,73.0,1.2,27.3,352.0,704.94,533.76
2018,10,26,15,15,677.5,70.5,1.2,27.3,310.5,688.54,523.48
2018,10,26,15,30,642.0,68.0,1.2,27.3,269.0,664.48,507.36
2018,10,26,15,45,616.0,60.0,0.9,26.35,227.5,637.95,487.62
2018,10,26,16,0,590.0,52.0,0.6,25.4,186.0,608.67,464.11
2018,10,26,16,15,491.0,47.0,0.65,24.6,140.5,519.78,399.17
2018,10,26,16,30,392.0,42.0,0.7,23.8,95.0,429.07,328.6
2018,10,26,16,45,266.0,29.5,0.7,23.0,59.0,309.47,218.57
2018,10,26,17,0,140.0,17.0,0.7,22.2,23.0,125.77,0.0
2018,10,26,17,15,70.0,8.5,0.75,21.6,11.5,6.69,0.0
2018,10,26,17,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.0,19.8,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,1.0,19.25,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,1.0,18.15,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,1.05,17.2,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,1.15,16.4,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,1.25,15.7,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,1.35,15.1,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,1.45,14.6,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,1.55,14.15,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,1.65,13.75,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,1.85,13.1,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,1.8,12.85,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,1.75,12.75,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.55,12.55,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,27,6,15,20.0,2.5,1.35,12.0,2.5,0.0,0.0
2018,10,27,6,30,40.0,5.0,1.5,12.4,5.0,3.93,0.0
2018,10,27,6,45,164.5,18.5,1.6,12.8,32.0,15.23,0.0
2018,10,27,7,0,289.0,32.0,1.7,13.2,59.0,26.41,15.67
2018,10,27,7,15,424.0,38.5,1.8,13.8,103.5,31.82,22.11
2018,10,27,7,30,559.0,45.0,1.9,14.4,148.0,37.61,27.69
2018,10,27,7,45,610.5,50.5,2.0,14.95,192.5,42.16,31.94
2018,10,27,8,0,662.0,56.0,2.1,15.5,237.0,50.6,39.48
2018,10,27,8,15,662.5,66.0,2.05,16.25,274.0,53.9,42.29
2018,10,27,8,30,663.0,76.0,2.0,17.0,311.0,60.75,48.13
2018,10,27,8,45,706.5,77.5,1.9,17.75,355.5,62.1,49.06
2018,10,27,9,0,750.0,79.0,1.8,18.5,400.0,68.73,54.54
2018,10,27,9,15,790.5,77.5,1.8,19.15,442.0,68.11,53.72
2018,10,27,9,30,831.0,76.0,1.8,19.8,484.0,67.69,53.09
2018,10,27,9,45,744.5,106.0,1.75,20.5,489.0,79.84,63.19
2018,10,27,10,0,658.0,136.0,1.7,21.2,494.0,96.44,76.93
2018,10,27,10,15,766.0,110.0,1.75,21.75,544.5,88.58,69.98
2018,10,27,10,30,874.0,84.0,1.8,22.3,595.0,134.89,75.52
2018,10,27,10,45,869.5,88.0,1.85,22.9,609.0,191.75,111.37
2018,10,27,11,0,865.0,92.0,1.9,23.5,623.0,247.45,155.29
2018,10,27,11,15,839.5,102.5,1.9,24.0,624.0,298.02,199.64
2018,10,27,11,30,814.0,113.0,1.9,24.5,625.0,349.77,245.39
2018,10,27,11,45,825.0,109.5,1.95,25.05,629.5,399.82,288.39
2018,10,27,12,0,836.0,106.0,2.0,25.6,634.0,449.29,330.12
2018,10,27,12,15,859.5,97.0,2.05,25.85,635.5,498.81,371.26
2018,10,27,12,30,883.0,88.0,2.1,26.1,637.0,546.01,409.88
2018,10,27,12,45,864.5,91.5,2.15,26.35,619.0,581.87,439.38
2018,10,27,13,0,846.0,95.0,2.2,26.6,601.0,618.27,468.34
2018,10,27,13,15,853.5,89.0,2.3,26.55,584.0,654.65,497.77
2018,10,27,13,30,861.0,83.0,2.4,26.5,567.0,682.85,521.21
2018,10,27,13,45,837.5,83.0,2.5,26.5,534.5,704.27,538.92
2018,10,27,14,0,814.0,83.0,2.6,26.5,502.0,715.7,548.59
2018,10,27,14,15,779.0,83.5,2.75,26.2,462.5,714.62,550.3
2018,10,27,14,30,744.0,84.0,2.9,25.9,423.0,708.86,548.78
2018,10,27,14,45,625.0,98.0,3.0,25.65,365.5,651.74,509.6
2018,10,27,15,0,506.0,112.0,3.1,25.4,308.0,574.31,454.45
2018,10,27,15,15,521.0,96.5,3.1,25.4,277.0,587.21,465.45
2018,10,27,15,30,536.0,81.0,3.1,25.4,246.0,589.34,467.38
2018,10,27,15,45,406.0,78.0,3.2,24.25,191.5,473.68,381.19
2018,10,27,16,0,276.0,75.0,3.3,23.1,137.0,366.39,296.74
2018,10,27,16,15,231.0,60.0,3.25,22.15,103.5,313.2,252.92
2018,10,27,16,30,186.0,45.0,3.2,21.2,70.0,259.72,206.13
2018,10,27,16,45,128.0,30.0,3.1,20.2,44.0,195.19,136.63
2018,10,27,17,0,70.0,15.0,3.0,19.2,18.0,67.78,0.0
2018,10,27,17,15,35.0,7.5,3.15,18.55,9.0,0.0,0.0
2018,10,27,17,30,0.0,0.0,3.3,17.9,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,3.45,17.25,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,3.55,16.25,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,3.45,15.55,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,3.15,14.85,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,2.9,14.15,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.85,12.7,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.8,12.55,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.85,12.4,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.95,12.25,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,2.15,11.95,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,2.25,11.9,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,10,28,6,15,6.5,1.5,2.5,12.35,1.5,0.0,0.0
2018,10,28,6,30,13.0,3.0,2.7,12.8,3.0,2.36,0.0
2018,10,28,6,45,125.5,17.0,2.95,13.25,27.5,13.38,0.0
2018,10,28,7,0,238.0,31.0,3.2,13.7,52.0,23.66,13.05
2018,10,28,7,15,296.5,42.0,3.3,14.35,84.5,32.03,22.16
2018,10,28,7,30,355.0,53.0,3.4,15.0,117.0,40.33,29.95
2018,10,28,7,45,459.5,59.5,3.5,15.6,167.5,47.69,36.7
2018,10,28,8,0,564.0,66.0,3.6,16.2,218.0,53.14,41.58
2018,10,28,8,15,672.0,61.5,3.7,16.8,274.0,54.96,43.12
2018,10,28,8,30,780.0,57.0,3.8,17.4,330.0,52.93,41.17
2018,10,28,8,45,805.0,59.0,3.85,18.0,371.0,54.96,42.77
2018,10,28,9,0,830.0,61.0,3.9,18.6,412.0,63.11,49.66
2018,10,28,9,15,836.5,66.0,3.9,19.1,446.5,67.34,53.1
2018,10,28,9,30,843.0,71.0,3.9,19.6,481.0,71.39,56.35
2018,10,28,9,45,654.0,124.5,3.9,20.1,455.0,90.03,72.08
2018,10,28,10,0,465.0,178.0,3.9,20.6,429.0,116.85,94.55
2018,10,28,10,15,633.5,140.0,3.9,20.95,498.0,97.62,77.96
2018,10,28,10,30,802.0,102.0,3.9,21.3,567.0,132.88,77.21
2018,10,28,10,45,812.0,103.0,3.95,21.65,585.5,186.88,111.05
2018,10,28,11,0,822.0,104.0,4.0,22.0,604.0,241.4,154.02
2018,10,28,11,15,864.5,90.5,4.05,22.15,624.0,296.84,200.59
2018,10,28,11,30,907.0,77.0,4.1,22.3,644.0,350.52,247.63
2018,10,28,11,45,906.5,77.5,4.15,22.5,645.0,402.35,294.49
2018,10,28,12,0,906.0,78.0,4.2,22.7,646.0,452.45,339.15
2018,10,28,12,15,900.0,79.0,4.3,22.7,639.0,498.52,380.08
2018,10,28,12,30,894.0,80.0,4.4,22.7,632.0,541.99,418.09
2018,10,28,12,45,885.0,81.0,4.45,22.75,617.0,581.06,451.7
2018,10,28,13,0,876.0,82.0,4.5,22.8,602.0,617.04,482.21
2018,10,28,13,15,866.5,81.0,4.55,22.65,580.0,647.47,508.45
2018,10,28,13,30,857.0,80.0,4.6,22.5,558.0,674.5,531.77
2018,10,28,13,45,792.0,92.0,4.65,22.4,516.5,679.35,537.35
2018,10,28,14,0,727.0,104.0,4.7,22.3,475.0,675.34,536.1
2018,10,28,14,15,673.0,108.0,4.7,22.0,433.0,662.57,528.63
2018,10,28,14,30,619.0,112.0,4.7,21.7,391.0,644.43,516.83
2018,10,28,14,45,428.0,128.0,4.7,21.4,313.0,515.98,418.04
2018,10,28,15,0,237.0,144.0,4.7,21.1,235.0,371.06,302.61
2018,10,28,15,15,265.5,127.0,4.7,21.1,217.0,383.04,314.21
2018,10,28,15,30,294.0,110.0,4.7,21.1,199.0,393.78,324.07
2018,10,28,15,45,248.5,95.0,4.55,20.1,161.5,343.81,284.06
2018,10,28,16,0,203.0,80.0,4.4,19.1,124.0,292.61,241.74
2018,10,28,16,15,175.5,62.5,4.3,18.55,94.0,251.44,206.18
2018,10,28,16,30,148.0,45.0,4.2,18.0,64.0,209.09,167.66
2018,10,28,16,45,87.5,29.0,4.05,17.45,39.0,138.95,93.71
2018,10,28,17,0,27.0,13.0,3.9,16.9,14.0,31.74,0.0
2018,10,28,17,15,13.5,6.5,3.8,16.45,7.0,0.0,0.0
2018,10,28,17,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,3.55,15.55,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,3.25,14.7,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,3.0,13.95,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,2.2,11.55,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,1.85,10.2,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,1.75,9.8,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,1.7,9.35,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,1.7,9.35,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,10,29,6,15,15.5,2.0,1.8,10.0,2.0,0.0,0.0
2018,10,29,6,30,31.0,4.0,1.9,10.5,4.0,0.0,0.0
2018,10,29,6,45,72.0,17.5,2.05,11.0,22.5,13.77,0.0
2018,10,29,7,0,113.0,31.0,2.2,11.5,41.0,23.18,12.4
2018,10,29,7,15,193.5,45.0,2.35,12.0,74.5,33.55,23.67
2018,10,29,7,30,274.0,59.0,2.5,12.5,108.0,43.87,33.38
2018,10,29,7,45,291.5,74.0,2.7,13.0,139.5,54.2,42.88
2018,10,29,8,0,309.0,89.0,2.9,13.5,171.0,64.21,51.91
2018,10,29,8,15,319.5,105.5,3.0,13.75,203.5,74.8,61.31
2018,10,29,8,30,330.0,122.0,3.1,14.0,236.0,86.7,71.72
2018,10,29,8,45,266.0,147.5,3.15,14.3,247.0,101.02,84.1
2018,10,29,9,0,202.0,173.0,3.2,14.6,258.0,117.51,98.2
2018,10,29,9,15,219.0,187.0,3.45,14.9,286.5,126.22,105.41
2018,10,29,9,30,236.0,201.0,3.7,15.2,315.0,130.4,108.68
2018,10,29,9,45,210.5,219.0,3.95,15.45,325.5,144.11,120.16
2018,10,29,10,0,185.0,237.0,4.2,15.7,336.0,153.13,127.55
2018,10,29,10,15,216.0,246.0,4.25,15.95,366.5,158.8,132.05
2018,10,29,10,30,247.0,255.0,4.3,16.2,397.0,179.11,134.59
2018,10,29,10,45,314.5,249.5,4.4,16.4,436.0,207.96,151.93
2018,10,29,11,0,382.0,244.0,4.5,16.6,475.0,243.77,177.74
2018,10,29,11,15,468.5,220.5,4.5,16.8,508.0,279.39,205.09
2018,10,29,11,30,555.0,197.0,4.5,17.0,541.0,323.56,241.24
2018,10,29,11,45,643.5,167.0,4.5,17.15,567.0,373.73,283.45
2018,10,29,12,0,732.0,137.0,4.5,17.3,593.0,426.62,328.54
2018,10,29,12,15,796.5,116.0,4.5,17.65,607.5,482.02,375.65
2018,10,29,12,30,861.0,95.0,4.5,18.0,622.0,538.62,423.28
2018,10,29,12,45,887.5,85.0,4.5,18.3,618.0,583.87,461.71
2018,10,29,13,0,914.0,75.0,4.5,18.6,614.0,630.3,500.31
2018,10,29,13,15,908.5,73.0,4.45,18.95,592.5,663.44,527.68
2018,10,29,13,30,903.0,71.0,4.4,19.3,571.0,693.27,552.01
2018,10,29,13,45,895.0,69.0,4.3,19.65,543.0,717.97,571.32
2018,10,29,14,0,887.0,67.0,4.2,20.0,515.0,739.09,586.85
2018,10,29,14,15,871.5,65.5,4.1,20.05,480.5,751.52,596.65
2018,10,29,14,30,856.0,64.0,4.0,20.1,446.0,760.09,603.72
2018,10,29,14,45,835.0,61.5,3.85,20.2,406.0,759.23,603.54
2018,10,29,15,0,814.0,59.0,3.7,20.3,366.0,762.91,606.66
2018,10,29,15,15,782.0,55.5,3.7,20.3,321.5,744.25,593.82
2018,10,29,15,30,750.0,52.0,3.7,20.3,277.0,721.82,577.63
2018,10,29,15,45,703.5,48.0,3.05,19.75,231.0,683.13,546.73
2018,10,29,16,0,657.0,44.0,2.4,19.2,185.0,641.27,511.38
2018,10,29,16,15,579.5,38.5,2.2,18.1,140.0,568.95,453.42
2018,10,29,16,30,502.0,33.0,2.0,17.0,95.0,494.14,388.1
2018,10,29,16,45,340.5,24.0,1.75,15.9,58.0,354.71,231.44
2018,10,29,17,0,179.0,15.0,1.5,14.8,21.0,153.85,0.0
2018,10,29,17,15,89.5,7.5,1.55,14.45,10.5,0.0,0.0
2018,10,29,17,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,1.85,12.8,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,1.9,12.45,0.0,0.0,0.0
