Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,8,23,45,0.0,0.0,2.5,7.85,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,2.35,7.45,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,2.1,6.95,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.9,6.45,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.55,5.7,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.5,5.55,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.5,5.45,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,1.55,5.35,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.6,5.45,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.6,5.75,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,1.5,6.25,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,11,9,6,45,115.0,11.5,1.3,6.95,17.0,9.05,0.0
2018,11,9,7,0,230.0,23.0,1.2,7.3,34.0,19.3,0.0
2018,11,9,7,15,370.0,33.5,1.15,8.15,74.0,28.01,17.45
2018,11,9,7,30,510.0,44.0,1.1,9.0,114.0,36.89,27.08
2018,11,9,7,45,585.0,50.5,1.0,9.85,159.5,42.23,32.37
2018,11,9,8,0,660.0,57.0,0.9,10.7,205.0,47.69,37.49
2018,11,9,8,15,707.0,62.0,0.95,11.4,250.5,51.78,41.22
2018,11,9,8,30,754.0,67.0,1.0,12.1,296.0,60.5,48.96
2018,11,9,8,45,786.5,71.0,1.0,12.85,339.0,63.91,51.8
2018,11,9,9,0,819.0,75.0,1.0,13.6,382.0,67.31,54.57
2018,11,9,9,15,798.0,88.0,1.15,14.2,411.5,76.62,62.52
2018,11,9,9,30,777.0,101.0,1.3,14.8,441.0,78.91,64.23
2018,11,9,9,45,738.5,120.5,1.4,15.45,461.5,90.88,74.36
2018,11,9,10,0,700.0,140.0,1.5,16.1,482.0,102.57,84.11
2018,11,9,10,15,714.5,143.5,1.55,16.5,507.5,104.24,85.26
2018,11,9,10,30,729.0,147.0,1.6,16.9,533.0,132.19,88.29
2018,11,9,10,45,739.5,149.5,1.6,17.35,551.5,183.75,115.65
2018,11,9,11,0,750.0,152.0,1.6,17.8,570.0,236.08,153.97
2018,11,9,11,15,754.5,153.0,1.6,18.15,579.5,286.48,195.94
2018,11,9,11,30,759.0,154.0,1.6,18.5,589.0,336.44,239.36
2018,11,9,11,45,760.0,154.5,1.55,18.85,591.0,384.17,281.21
2018,11,9,12,0,761.0,155.0,1.5,19.2,593.0,430.61,321.37
2018,11,9,12,15,760.0,153.5,1.45,19.45,587.0,473.04,357.67
2018,11,9,12,30,759.0,152.0,1.4,19.7,581.0,513.49,391.47
2018,11,9,12,45,754.5,149.5,1.4,19.95,567.5,549.08,421.02
2018,11,9,13,0,750.0,147.0,1.4,20.2,554.0,582.0,447.87
2018,11,9,13,15,739.0,144.0,1.35,20.25,532.0,607.74,468.9
2018,11,9,13,30,728.0,141.0,1.3,20.3,510.0,630.07,487.01
2018,11,9,13,45,696.0,139.0,1.25,20.35,476.5,635.77,492.68
2018,11,9,14,0,664.0,137.0,1.2,20.4,443.0,636.7,494.75
2018,11,9,14,15,654.5,130.0,1.1,20.1,413.0,644.7,502.19
2018,11,9,14,30,645.0,123.0,1.0,19.8,383.0,649.24,506.82
2018,11,9,14,45,611.5,116.0,0.9,19.55,343.0,631.93,495.18
2018,11,9,15,0,578.0,109.0,0.8,19.3,303.0,610.36,480.2
2018,11,9,15,15,518.5,100.0,0.8,19.3,256.5,560.56,444.3
2018,11,9,15,30,459.0,91.0,0.8,19.3,210.0,511.31,407.51
2018,11,9,15,45,371.5,78.0,0.8,17.7,162.5,432.06,348.09
2018,11,9,16,0,284.0,65.0,0.8,16.1,115.0,351.16,284.18
2018,11,9,16,15,205.0,49.0,0.85,15.45,79.5,272.31,217.63
2018,11,9,16,30,126.0,33.0,0.9,14.8,44.0,175.82,125.67
2018,11,9,16,45,69.5,18.5,0.9,14.2,24.0,68.33,0.0
2018,11,9,17,0,13.0,4.0,0.9,13.6,4.0,3.15,0.0
2018,11,9,17,15,6.5,2.0,0.9,13.3,2.0,0.0,0.0
2018,11,9,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,0.65,12.1,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,0.6,12.05,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,0.55,11.9,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,0.6,11.55,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,0.85,9.45,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,0.75,9.05,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,0.7,8.75,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,0.65,8.45,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,0.6,8.15,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,0.5,7.95,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,0.4,7.9,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,0.3,7.8,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,0.2,7.7,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,0.35,7.4,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,0.5,7.1,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,0.65,6.8,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,0.9,6.25,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,11,10,6,45,29.0,7.0,1.05,5.75,8.5,5.51,0.0
2018,11,10,7,0,58.0,14.0,1.1,5.5,17.0,10.77,0.0
2018,11,10,7,15,129.5,32.0,1.1,5.9,47.0,23.99,13.96
2018,11,10,7,30,201.0,50.0,1.1,6.3,77.0,37.11,27.52
2018,11,10,7,45,262.5,67.5,1.15,6.7,116.5,49.64,39.44
2018,11,10,8,0,324.0,85.0,1.2,7.1,156.0,61.95,50.95
2018,11,10,8,15,373.0,99.0,1.35,7.65,197.5,71.6,59.8
2018,11,10,8,30,422.0,113.0,1.5,8.2,239.0,81.08,68.31
2018,11,10,8,45,461.5,123.5,1.7,8.8,279.5,88.03,74.35
2018,11,10,9,0,501.0,134.0,1.9,9.4,320.0,94.88,80.2
2018,11,10,9,15,520.0,140.0,1.85,10.05,350.0,98.49,83.04
2018,11,10,9,30,539.0,146.0,1.8,10.7,380.0,102.04,85.8
2018,11,10,9,45,573.5,152.0,1.75,11.35,416.5,105.86,88.76
2018,11,10,10,0,608.0,158.0,1.7,12.0,453.0,109.69,91.72
2018,11,10,10,15,626.5,161.5,1.7,12.75,478.5,111.71,93.05
2018,11,10,10,30,645.0,165.0,1.7,13.5,504.0,138.64,97.45
2018,11,10,10,45,650.5,165.5,1.7,14.25,516.5,183.49,120.74
2018,11,10,11,0,656.0,166.0,1.7,15.0,529.0,228.61,153.82
2018,11,10,11,15,661.0,167.5,1.75,15.5,538.5,274.39,192.1
2018,11,10,11,30,666.0,169.0,1.8,16.0,548.0,319.95,231.92
2018,11,10,11,45,674.0,169.0,1.85,16.45,553.5,364.91,271.51
2018,11,10,12,0,682.0,169.0,1.9,16.9,559.0,409.45,310.37
2018,11,10,12,15,649.0,178.0,1.9,17.05,546.0,442.88,340.7
2018,11,10,12,30,616.0,187.0,1.9,17.2,533.0,467.4,363.25
2018,11,10,12,45,569.5,197.0,1.95,17.35,511.0,486.09,380.65
2018,11,10,13,0,523.0,207.0,2.0,17.5,489.0,499.57,393.3
2018,11,10,13,15,513.5,201.5,1.9,17.55,469.5,516.55,407.98
2018,11,10,13,30,504.0,196.0,1.8,17.6,450.0,530.85,420.27
2018,11,10,13,45,490.0,188.0,1.75,17.65,424.0,537.14,426.51
2018,11,10,14,0,476.0,180.0,1.7,17.7,398.0,540.42,430.36
2018,11,10,14,15,456.0,170.0,1.45,17.4,366.0,534.46,426.62
2018,11,10,14,30,436.0,160.0,1.2,17.1,334.0,525.36,420.22
2018,11,10,14,45,409.5,147.0,1.0,16.75,297.5,505.21,405.51
2018,11,10,15,0,383.0,134.0,0.8,16.4,261.0,482.04,388.08
2018,11,10,15,15,344.5,119.0,0.8,16.4,221.5,428.89,348.2
2018,11,10,15,30,306.0,104.0,0.8,16.4,182.0,389.19,317.29
2018,11,10,15,45,258.0,85.0,0.85,15.25,142.0,333.9,273.99
2018,11,10,16,0,210.0,66.0,0.9,14.1,102.0,276.49,226.86
2018,11,10,16,15,154.5,47.0,0.9,13.75,69.0,211.14,169.95
2018,11,10,16,30,99.0,28.0,0.9,13.4,36.0,141.04,98.45
2018,11,10,16,45,54.5,15.0,0.9,13.05,19.0,53.82,0.0
2018,11,10,17,0,10.0,2.0,0.9,12.7,2.0,1.57,0.0
2018,11,10,17,15,5.0,1.0,0.9,12.5,1.0,0.0,0.0
2018,11,10,17,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,0.75,11.4,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,0.65,11.25,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,0.65,11.1,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,0.75,10.9,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,0.85,10.55,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.45,7.6,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.5,6.85,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.55,6.15,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.65,5.65,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.75,5.35,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,2.1,4.85,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,2.2,4.7,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,2.25,4.6,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,2.3,4.4,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,2.3,4.3,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,2.3,4.25,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,2.3,4.2,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,2.35,4.1,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,2.4,4.05,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,2.4,4.1,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,2.45,4.1,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,2.5,4.1,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,2.55,4.35,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,2.6,4.6,0.0,0.0,0.0
2018,11,11,6,45,68.0,9.0,2.7,4.9,12.0,7.08,0.0
2018,11,11,7,0,136.0,18.0,2.8,5.2,24.0,14.16,0.0
2018,11,11,7,15,262.5,32.0,3.05,6.05,60.5,26.44,15.42
2018,11,11,7,30,389.0,46.0,3.3,6.9,97.0,38.03,28.11
2018,11,11,7,45,474.5,55.5,3.55,7.8,141.5,45.58,35.51
2018,11,11,8,0,560.0,65.0,3.8,8.7,186.0,53.18,42.66
2018,11,11,8,15,616.5,71.0,3.8,9.5,231.0,57.76,46.88
2018,11,11,8,30,673.0,77.0,3.8,10.3,276.0,62.4,50.99
2018,11,11,8,45,715.0,80.5,3.8,11.15,319.0,65.04,53.17
2018,11,11,9,0,757.0,84.0,3.8,12.0,362.0,67.76,55.34
2018,11,11,9,15,774.5,89.5,3.65,12.8,398.5,71.52,58.4
2018,11,11,9,30,792.0,95.0,3.5,13.6,435.0,75.2,61.35
2018,11,11,9,45,800.0,100.0,3.4,14.35,464.5,78.3,63.77
2018,11,11,10,0,808.0,105.0,3.3,15.1,494.0,81.35,66.12
2018,11,11,10,15,814.5,107.0,3.15,15.7,515.5,82.36,66.72
2018,11,11,10,30,821.0,109.0,3.0,16.3,537.0,114.17,73.95
2018,11,11,10,45,777.0,118.0,2.85,16.9,533.5,162.19,97.86
2018,11,11,11,0,733.0,127.0,2.7,17.5,530.0,211.51,135.87
2018,11,11,11,15,765.0,124.0,2.65,17.85,550.5,263.26,178.13
2018,11,11,11,30,797.0,121.0,2.6,18.2,571.0,317.32,224.54
2018,11,11,11,45,757.0,125.5,2.55,18.6,554.0,355.9,261.35
2018,11,11,12,0,717.0,130.0,2.5,19.0,537.0,389.17,293.07
2018,11,11,12,15,704.0,131.5,2.5,19.2,527.5,426.13,326.37
2018,11,11,12,30,691.0,133.0,2.5,19.4,518.0,460.28,356.56
2018,11,11,12,45,668.5,135.5,2.5,19.55,501.0,487.52,380.74
2018,11,11,13,0,646.0,138.0,2.5,19.7,484.0,511.04,401.37
2018,11,11,13,15,741.5,119.0,2.45,19.75,501.0,580.83,456.73
2018,11,11,13,30,837.0,100.0,2.4,19.8,518.0,651.35,511.73
2018,11,11,13,45,828.0,97.5,2.35,19.85,492.0,674.07,530.28
2018,11,11,14,0,819.0,95.0,2.3,19.9,466.0,693.23,546.21
2018,11,11,14,15,799.5,91.0,2.2,19.75,431.0,699.68,552.72
2018,11,11,14,30,780.0,87.0,2.1,19.6,396.0,707.13,558.86
2018,11,11,14,45,752.0,82.5,1.95,19.45,356.0,699.29,553.33
2018,11,11,15,0,724.0,78.0,1.8,19.3,316.0,687.41,544.64
2018,11,11,15,15,681.0,72.5,1.8,19.3,272.0,658.77,523.85
2018,11,11,15,30,638.0,67.0,1.8,19.3,228.0,626.29,499.24
2018,11,11,15,45,574.0,59.5,1.4,17.45,183.0,571.4,457.04
2018,11,11,16,0,510.0,52.0,1.0,15.6,138.0,513.35,409.68
2018,11,11,16,15,408.0,41.0,1.05,15.0,96.5,419.84,331.9
2018,11,11,16,30,306.0,30.0,1.1,14.4,55.0,321.72,219.79
2018,11,11,16,45,173.0,18.0,1.2,13.8,30.0,147.06,0.0
2018,11,11,17,0,40.0,6.0,1.3,13.2,5.0,0.0,0.0
2018,11,11,17,15,20.0,3.0,1.3,12.95,2.5,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.25,8.75,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.35,8.3,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,1.55,7.1,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,1.7,5.25,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,1.7,4.2,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,1.7,4.05,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,1.7,3.95,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,1.7,3.9,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,1.7,3.85,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,11,12,6,45,72.0,9.0,1.6,4.4,11.5,0.0,0.0
2018,11,12,7,0,144.0,18.0,1.6,4.6,23.0,14.16,0.0
2018,11,12,7,15,269.0,30.5,1.65,5.75,58.0,25.24,13.93
2018,11,12,7,30,394.0,43.0,1.7,6.9,93.0,35.58,25.89
2018,11,12,7,45,472.5,52.5,1.8,8.0,136.0,43.17,33.3
2018,11,12,8,0,551.0,62.0,1.9,9.1,179.0,50.76,40.4
2018,11,12,8,15,601.5,69.5,2.0,9.95,223.0,56.49,45.65
2018,11,12,8,30,652.0,77.0,2.1,10.8,267.0,62.2,50.71
2018,11,12,8,45,686.0,82.0,2.25,11.65,308.0,65.79,53.74
2018,11,12,9,0,720.0,87.0,2.4,12.5,349.0,69.39,56.7
2018,11,12,9,15,732.5,94.5,2.35,13.2,384.0,74.39,60.86
2018,11,12,9,30,745.0,102.0,2.3,13.9,419.0,79.26,64.86
2018,11,12,9,45,746.5,110.0,2.25,14.6,447.0,84.17,68.84
2018,11,12,10,0,748.0,118.0,2.2,15.3,475.0,88.96,72.69
2018,11,12,10,15,762.5,120.5,2.15,15.85,500.0,90.27,73.54
2018,11,12,10,30,777.0,123.0,2.1,16.4,525.0,112.92,74.69
2018,11,12,10,45,786.5,124.5,2.1,16.95,542.5,165.71,100.61
2018,11,12,11,0,796.0,126.0,2.1,17.5,560.0,219.01,138.96
2018,11,12,11,15,802.0,126.5,2.05,18.05,570.0,271.09,182.16
2018,11,12,11,30,808.0,127.0,2.0,18.6,580.0,322.77,227.19
2018,11,12,11,45,811.0,126.5,1.95,19.1,582.5,372.05,270.77
2018,11,12,12,0,814.0,126.0,1.9,19.6,585.0,420.11,312.77
2018,11,12,12,15,799.5,129.0,1.8,19.95,576.0,462.35,349.57
2018,11,12,12,30,785.0,132.0,1.7,20.3,567.0,501.49,382.76
2018,11,12,12,45,763.0,135.5,1.65,20.6,550.0,534.03,410.2
2018,11,12,13,0,741.0,139.0,1.6,20.9,533.0,562.66,433.83
2018,11,12,13,15,731.5,136.0,1.5,20.95,512.0,588.76,455.12
2018,11,12,13,30,722.0,133.0,1.4,21.0,491.0,611.63,473.48
2018,11,12,13,45,708.0,128.5,1.3,21.1,463.5,626.78,485.73
2018,11,12,14,0,694.0,124.0,1.2,21.2,436.0,638.28,495.05
2018,11,12,14,15,672.0,118.5,1.1,20.9,402.0,639.44,497.39
2018,11,12,14,30,650.0,113.0,1.0,20.6,368.0,636.6,496.67
2018,11,12,14,45,619.5,106.5,0.85,20.3,329.5,622.49,486.95
2018,11,12,15,0,589.0,100.0,0.7,20.0,291.0,604.32,473.89
2018,11,12,15,15,543.5,91.5,0.7,20.0,249.0,568.7,448.3
2018,11,12,15,30,498.0,83.0,0.7,20.0,207.0,527.74,417.72
2018,11,12,15,45,434.0,71.5,0.8,18.45,164.0,469.76,375.73
2018,11,12,16,0,370.0,60.0,0.9,16.9,121.0,410.18,329.32
2018,11,12,16,15,278.0,45.5,0.95,16.35,83.0,323.66,255.88
2018,11,12,16,30,186.0,31.0,1.0,15.8,45.0,231.58,151.93
2018,11,12,16,45,102.5,17.0,1.05,15.25,24.0,91.84,0.0
2018,11,12,17,0,19.0,3.0,1.1,14.7,3.0,0.0,0.0
2018,11,12,17,15,9.5,1.5,1.05,14.4,1.5,0.0,0.0
2018,11,12,17,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,0.55,11.35,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,0.45,11.2,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,0.3,10.9,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,0.25,10.8,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,0.2,10.7,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,0.35,10.45,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,0.95,8.9,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.15,8.15,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.25,6.95,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,11,13,6,45,5.0,5.0,1.2,6.9,5.0,0.0,0.0
2018,11,13,7,0,10.0,10.0,1.2,6.9,10.0,7.87,0.0
2018,11,13,7,15,5.0,22.5,1.2,7.3,22.5,17.09,7.06
2018,11,13,7,30,0.0,35.0,1.2,7.7,35.0,26.35,17.61
2018,11,13,7,45,0.5,51.0,1.15,8.1,51.0,37.9,28.55
2018,11,13,8,0,1.0,67.0,1.1,8.5,67.0,49.35,39.23
2018,11,13,8,15,7.0,85.0,1.4,9.2,87.0,62.02,50.78
2018,11,13,8,30,13.0,103.0,1.7,9.9,107.0,74.56,62.01
2018,11,13,8,45,19.5,119.5,2.05,10.55,126.0,86.05,72.13
2018,11,13,9,0,26.0,136.0,2.4,11.2,145.0,94.76,79.61
2018,11,13,9,15,26.0,146.0,2.35,11.85,156.0,101.51,85.23
2018,11,13,9,30,26.0,156.0,2.3,12.5,167.0,108.1,90.65
2018,11,13,9,45,28.5,160.5,2.3,13.15,173.5,111.51,93.21
2018,11,13,10,0,31.0,165.0,2.3,13.8,180.0,114.78,95.65
2018,11,13,10,15,55.0,187.5,2.25,14.4,215.5,128.43,107.07
2018,11,13,10,30,79.0,210.0,2.2,15.0,251.0,144.87,114.07
2018,11,13,10,45,70.5,218.5,2.15,15.55,256.0,157.91,122.88
2018,11,13,11,0,62.0,227.0,2.1,16.1,261.0,170.1,132.36
2018,11,13,11,15,59.0,230.5,2.1,16.25,263.0,179.47,140.06
2018,11,13,11,30,56.0,234.0,2.1,16.4,265.0,188.43,147.63
2018,11,13,11,45,75.5,239.5,2.05,16.55,281.5,205.72,161.34
2018,11,13,12,0,95.0,245.0,2.0,16.7,298.0,225.22,177.07
2018,11,13,12,15,58.5,225.5,1.85,16.65,258.0,203.48,160.74
2018,11,13,12,30,22.0,206.0,1.7,16.6,218.0,171.11,135.31
2018,11,13,12,45,26.5,205.0,1.55,16.55,219.0,175.42,139.12
2018,11,13,13,0,31.0,204.0,1.4,16.5,220.0,188.86,150.23
2018,11,13,13,15,77.0,204.5,1.25,16.35,243.0,221.61,177.44
2018,11,13,13,30,123.0,205.0,1.1,16.2,266.0,270.54,217.41
2018,11,13,13,45,143.0,197.5,0.95,16.05,264.5,286.09,230.41
2018,11,13,14,0,163.0,190.0,0.8,15.9,263.0,302.44,244.17
2018,11,13,14,15,270.0,161.5,0.75,15.55,271.5,373.11,302.5
2018,11,13,14,30,377.0,133.0,0.7,15.2,280.0,449.04,363.52
2018,11,13,14,45,411.0,117.0,0.7,14.8,262.0,469.16,380.55
2018,11,13,15,0,445.0,101.0,0.7,14.4,244.0,487.83,396.79
2018,11,13,15,15,377.5,92.5,0.7,14.4,202.0,435.28,355.79
2018,11,13,15,30,310.0,84.0,0.7,14.4,160.0,380.06,311.9
2018,11,13,15,45,271.5,70.0,0.8,13.6,127.0,338.47,278.97
2018,11,13,16,0,233.0,56.0,0.9,12.8,94.0,295.48,242.72
2018,11,13,16,15,180.0,41.5,0.95,12.45,65.5,239.8,192.35
2018,11,13,16,30,127.0,27.0,1.0,12.1,37.0,176.31,112.03
2018,11,13,16,45,71.5,14.5,1.05,11.8,19.5,65.96,0.0
2018,11,13,17,0,16.0,2.0,1.1,11.5,2.0,0.0,0.0
2018,11,13,17,15,8.0,1.0,1.1,11.25,1.0,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.25,8.05,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.35,6.3,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.4,4.35,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.4,4.05,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,11,14,6,45,27.0,5.5,1.35,3.55,6.5,0.0,0.0
2018,11,14,7,0,54.0,11.0,1.3,3.6,13.0,8.65,0.0
2018,11,14,7,15,129.5,28.5,1.3,4.35,42.0,21.43,9.67
2018,11,14,7,30,205.0,46.0,1.3,5.1,71.0,34.31,24.77
2018,11,14,7,45,267.0,62.5,1.3,5.8,109.0,46.24,36.29
2018,11,14,8,0,329.0,79.0,1.3,6.5,147.0,57.98,47.33
2018,11,14,8,15,376.0,93.5,1.45,7.25,187.5,68.06,56.62
2018,11,14,8,30,423.0,108.0,1.6,8.0,228.0,77.95,65.52
2018,11,14,8,45,457.0,119.0,1.8,8.7,266.5,85.23,71.9
2018,11,14,9,0,491.0,130.0,2.0,9.4,305.0,92.39,78.04
2018,11,14,9,15,538.5,133.5,2.0,10.2,343.5,94.96,79.94
2018,11,14,9,30,586.0,137.0,2.0,11.0,382.0,97.58,81.87
2018,11,14,9,45,631.5,135.5,1.95,11.8,417.0,100.16,83.72
2018,11,14,10,0,677.0,134.0,1.9,12.6,452.0,98.84,82.15
2018,11,14,10,15,694.5,135.5,2.05,13.45,476.0,99.27,82.13
2018,11,14,10,30,712.0,137.0,2.2,14.3,500.0,115.91,81.02
2018,11,14,10,45,725.5,138.5,2.35,15.1,518.5,165.43,104.35
2018,11,14,11,0,739.0,140.0,2.5,15.9,537.0,216.03,140.15
2018,11,14,11,15,745.0,140.5,2.5,16.45,547.0,265.12,180.84
2018,11,14,11,30,751.0,141.0,2.5,17.0,557.0,313.91,223.61
2018,11,14,11,45,753.0,140.0,2.55,17.55,558.0,359.73,264.72
2018,11,14,12,0,755.0,139.0,2.6,18.1,559.0,404.32,304.45
2018,11,14,12,15,735.5,144.0,2.55,18.4,549.5,443.54,339.61
2018,11,14,12,30,716.0,149.0,2.5,18.7,540.0,479.35,371.04
2018,11,14,12,45,687.0,153.5,2.5,19.05,521.5,506.39,394.93
2018,11,14,13,0,658.0,158.0,2.5,19.4,503.0,529.02,414.66
2018,11,14,13,15,647.0,154.0,2.4,19.45,482.0,550.48,433.18
2018,11,14,13,30,636.0,150.0,2.3,19.5,461.0,568.74,448.84
2018,11,14,13,45,620.5,145.0,2.25,19.5,434.5,579.91,459.15
2018,11,14,14,0,605.0,140.0,2.2,19.5,408.0,581.98,462.57
2018,11,14,14,15,581.5,133.5,1.95,19.15,375.0,579.53,461.96
2018,11,14,14,30,558.0,127.0,1.7,18.8,342.0,573.62,458.39
2018,11,14,14,45,526.5,118.5,1.4,18.5,305.0,556.21,445.36
2018,11,14,15,0,495.0,110.0,1.1,18.2,268.0,535.53,429.28
2018,11,14,15,15,419.5,99.0,1.1,18.2,220.0,474.85,383.2
2018,11,14,15,30,344.0,88.0,1.1,18.2,172.0,410.97,333.24
2018,11,14,15,45,313.5,74.0,1.05,16.6,138.5,376.31,306.56
2018,11,14,16,0,283.0,60.0,1.0,15.0,105.0,340.28,276.48
2018,11,14,16,15,205.0,43.5,1.0,14.6,70.5,262.75,208.33
2018,11,14,16,30,127.0,27.0,1.0,14.2,36.0,174.97,104.76
2018,11,14,16,45,67.0,14.0,0.95,13.8,18.5,61.96,0.0
2018,11,14,17,0,7.0,1.0,0.9,13.4,1.0,0.0,0.0
2018,11,14,17,15,3.5,0.5,0.85,13.3,0.5,0.0,0.0
2018,11,14,17,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,0.75,13.1,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,0.55,12.85,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,0.3,12.6,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,0.2,12.5,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,0.3,12.35,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,0.55,12.05,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,0.85,11.15,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.85,9.35,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,0.75,9.35,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,0.8,8.15,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,0.95,7.45,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.25,6.2,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.35,5.6,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,11,15,6,45,20.5,5.0,1.35,4.25,5.5,0.0,0.0
2018,11,15,7,0,41.0,10.0,1.3,4.1,11.0,7.87,0.0
2018,11,15,7,15,111.0,27.0,1.4,4.8,38.0,20.26,7.88
2018,11,15,7,30,181.0,44.0,1.5,5.5,65.0,32.77,23.24
2018,11,15,7,45,245.5,60.5,1.55,6.2,102.5,44.71,34.79
2018,11,15,8,0,310.0,77.0,1.6,6.9,140.0,56.47,45.84
2018,11,15,8,15,342.5,91.0,1.75,7.5,175.0,66.06,54.73
2018,11,15,8,30,375.0,105.0,1.9,8.1,210.0,75.43,63.22
2018,11,15,8,45,425.0,115.5,2.1,8.7,251.5,82.58,69.52
2018,11,15,9,0,475.0,126.0,2.3,9.3,293.0,89.65,75.64
2018,11,15,9,15,509.5,133.5,2.3,10.0,329.5,94.53,79.66
2018,11,15,9,30,544.0,141.0,2.3,10.7,366.0,99.37,83.59
2018,11,15,9,45,570.0,146.5,2.25,11.35,397.5,102.79,86.23
2018,11,15,10,0,596.0,152.0,2.2,12.0,429.0,106.21,88.86
2018,11,15,10,15,613.0,154.5,2.25,12.7,452.5,107.66,89.73
2018,11,15,10,30,630.0,157.0,2.3,13.4,476.0,124.82,90.98
2018,11,15,10,45,644.5,159.0,2.35,14.05,494.5,170.22,112.19
2018,11,15,11,0,659.0,161.0,2.4,14.7,513.0,216.95,145.06
2018,11,15,11,15,667.0,161.5,2.4,15.15,523.0,262.32,182.48
2018,11,15,11,30,675.0,162.0,2.4,15.6,533.0,307.76,222.21
2018,11,15,11,45,680.0,160.5,2.35,16.05,535.5,350.55,260.45
2018,11,15,12,0,685.0,159.0,2.3,16.5,538.0,392.55,297.74
2018,11,15,12,15,658.0,166.5,2.25,16.7,527.5,427.52,329.56
2018,11,15,12,30,631.0,174.0,2.2,16.9,517.0,453.82,353.71
2018,11,15,12,45,591.5,182.0,2.15,17.1,497.0,475.25,373.23
2018,11,15,13,0,552.0,190.0,2.1,17.3,477.0,492.04,388.35
2018,11,15,13,15,542.0,184.5,2.05,17.35,457.5,509.42,403.8
2018,11,15,13,30,532.0,179.0,2.0,17.4,438.0,524.05,416.79
2018,11,15,13,45,518.0,171.5,2.0,17.45,412.0,531.42,424.24
2018,11,15,14,0,504.0,164.0,2.0,17.5,386.0,535.77,429.24
2018,11,15,14,15,482.0,155.0,1.75,17.2,354.0,530.01,425.84
2018,11,15,14,30,460.0,146.0,1.5,16.9,322.0,521.02,419.68
2018,11,15,14,45,431.5,135.0,1.25,16.55,286.5,502.04,405.55
2018,11,15,15,0,403.0,124.0,1.0,16.2,251.0,480.04,388.6
2018,11,15,15,15,362.0,110.0,1.0,16.2,212.0,442.31,359.73
2018,11,15,15,30,321.0,96.0,1.0,16.2,173.0,401.98,327.8
2018,11,15,15,45,267.0,78.5,1.05,14.6,134.0,329.39,271.05
2018,11,15,16,0,213.0,61.0,1.1,13.0,95.0,270.34,222.16
2018,11,15,16,15,149.0,42.5,1.1,12.6,62.5,199.9,159.42
2018,11,15,16,30,85.0,24.0,1.1,12.2,30.0,118.27,66.04
2018,11,15,16,45,45.0,12.5,1.1,11.8,15.5,43.94,0.0
2018,11,15,17,0,5.0,1.0,1.1,11.4,1.0,0.0,0.0
2018,11,15,17,15,2.5,0.5,1.05,11.15,0.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,0.85,9.45,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,0.85,9.05,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,1.05,8.1,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,1.35,6.25,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,1.4,5.55,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,1.4,4.45,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,1.4,3.65,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.4,3.05,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.4,2.95,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.35,2.95,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,11,16,6,45,29.0,5.5,1.3,3.1,6.0,0.0,0.0
2018,11,16,7,0,58.0,11.0,1.3,3.2,12.0,8.65,0.0
2018,11,16,7,15,148.0,26.5,1.4,4.05,40.5,20.02,6.59
2018,11,16,7,30,238.0,42.0,1.5,4.9,69.0,31.63,22.16
2018,11,16,7,45,312.5,56.0,1.6,5.75,108.0,42.03,32.38
2018,11,16,8,0,387.0,70.0,1.7,6.6,147.0,52.35,42.13
2018,11,16,8,15,441.0,81.0,1.8,7.3,188.0,60.37,49.6
2018,11,16,8,30,495.0,92.0,1.9,8.0,229.0,68.3,56.79
2018,11,16,8,45,534.0,99.5,2.0,8.7,268.0,73.67,61.5
2018,11,16,9,0,573.0,107.0,2.1,9.4,307.0,82.34,69.07
2018,11,16,9,15,580.5,118.0,2.1,10.1,338.5,89.42,75.09
2018,11,16,9,30,588.0,129.0,2.1,10.8,370.0,92.73,77.68
2018,11,16,9,45,580.5,142.5,2.1,11.55,395.0,100.6,84.26
2018,11,16,10,0,573.0,156.0,2.1,12.3,420.0,108.25,90.56
2018,11,16,10,15,590.0,159.5,2.1,12.9,444.0,110.25,91.94
2018,11,16,10,30,607.0,163.0,2.1,13.5,468.0,123.02,90.81
2018,11,16,10,45,620.0,164.5,2.05,14.15,485.0,166.81,110.6
2018,11,16,11,0,633.0,166.0,2.0,14.8,502.0,214.89,144.4
2018,11,16,11,15,641.0,166.5,2.0,15.2,511.5,258.79,180.33
2018,11,16,11,30,649.0,167.0,2.0,15.6,521.0,302.83,218.64
2018,11,16,11,45,654.0,166.0,1.95,16.05,524.0,344.66,255.78
2018,11,16,12,0,659.0,165.0,1.9,16.5,527.0,385.78,292.07
2018,11,16,12,15,668.5,160.0,1.8,16.8,524.0,424.6,325.9
2018,11,16,12,30,678.0,155.0,1.7,17.1,521.0,462.51,358.26
2018,11,16,12,45,686.5,148.0,1.65,17.35,511.0,497.06,387.55
2018,11,16,13,0,695.0,141.0,1.6,17.6,501.0,530.02,414.99
2018,11,16,13,15,685.0,137.5,1.5,17.75,480.5,553.64,434.69
2018,11,16,13,30,675.0,134.0,1.4,17.9,460.0,574.12,451.53
2018,11,16,13,45,659.5,130.0,1.35,18.05,433.5,587.35,462.91
2018,11,16,14,0,644.0,126.0,1.3,18.2,407.0,597.01,471.39
2018,11,16,14,15,621.0,120.5,1.15,18.05,374.5,596.4,471.81
2018,11,16,14,30,598.0,115.0,1.0,17.9,342.0,591.89,469.09
2018,11,16,14,45,566.5,107.0,0.85,17.7,304.5,574.94,456.89
2018,11,16,15,0,535.0,99.0,0.7,17.5,267.0,549.68,438.22
2018,11,16,15,15,489.0,90.0,0.7,17.5,226.5,514.66,412.32
2018,11,16,15,30,443.0,81.0,0.7,17.5,186.0,476.9,383.15
2018,11,16,15,45,369.0,69.0,0.65,16.3,144.5,411.2,331.96
2018,11,16,16,0,295.0,57.0,0.6,15.1,103.0,344.11,277.14
2018,11,16,16,15,209.0,41.5,0.65,14.75,68.5,262.26,205.64
2018,11,16,16,30,123.0,26.0,0.7,14.4,34.0,167.36,87.18
2018,11,16,16,45,65.5,13.5,0.7,14.1,17.5,60.1,0.0
2018,11,16,17,0,8.0,1.0,0.7,13.8,1.0,0.0,0.0
2018,11,16,17,15,4.0,0.5,0.7,13.55,0.5,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.75,10.6,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.65,10.55,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.55,10.4,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.5,10.25,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.55,9.85,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.65,9.6,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.7,9.35,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.65,9.1,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.55,8.9,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.45,8.7,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.4,8.6,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.35,8.45,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,0.3,8.3,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,0.3,8.2,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,0.3,8.1,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,0.35,7.9,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,0.4,7.7,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,0.55,7.1,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,0.65,6.75,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,0.7,6.45,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,0.7,6.15,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,0.7,5.95,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,11,17,6,45,29.5,5.5,0.65,5.85,6.0,0.0,0.0
2018,11,17,7,0,59.0,11.0,0.6,5.8,12.0,8.65,0.0
2018,11,17,7,15,166.5,25.5,0.6,6.25,41.0,19.34,4.66
2018,11,17,7,30,274.0,40.0,0.6,6.7,70.0,30.36,20.79
2018,11,17,7,45,354.0,52.0,0.65,7.15,109.0,39.5,29.93
2018,11,17,8,0,434.0,64.0,0.7,7.6,148.0,51.77,41.44
2018,11,17,8,15,480.5,73.5,0.75,8.1,187.5,58.8,48.02
2018,11,17,8,30,527.0,83.0,0.8,8.6,227.0,65.74,54.34
2018,11,17,8,45,576.5,88.5,0.85,9.15,268.5,69.58,57.71
2018,11,17,9,0,626.0,94.0,0.9,9.7,310.0,73.5,61.04
2018,11,17,9,15,669.5,95.0,0.9,10.55,348.0,74.11,61.29
2018,11,17,9,30,713.0,96.0,0.9,11.4,386.0,74.9,61.68
2018,11,17,9,45,753.5,93.0,0.9,12.2,420.0,73.06,59.73
2018,11,17,10,0,794.0,90.0,0.9,13.0,454.0,77.3,63.17
2018,11,17,10,15,806.5,92.5,0.9,13.7,478.5,79.04,64.4
2018,11,17,10,30,819.0,95.0,0.9,14.4,503.0,91.88,63.53
2018,11,17,10,45,827.5,96.5,0.85,15.05,520.5,145.12,85.07
2018,11,17,11,0,836.0,98.0,0.8,15.7,538.0,198.71,121.5
2018,11,17,11,15,840.5,99.0,0.75,16.1,548.0,251.2,164.2
2018,11,17,11,30,845.0,100.0,0.7,16.5,558.0,303.1,209.15
2018,11,17,11,45,846.5,99.5,0.65,16.9,560.0,352.02,252.34
2018,11,17,12,0,848.0,99.0,0.6,17.3,562.0,399.53,293.83
2018,11,17,12,15,816.5,108.5,0.6,17.5,550.5,440.69,330.38
2018,11,17,12,30,785.0,118.0,0.6,17.7,539.0,477.07,362.05
2018,11,17,12,45,739.0,129.5,0.6,17.85,518.0,504.79,386.27
2018,11,17,13,0,693.0,141.0,0.6,18.0,497.0,526.72,405.25
2018,11,17,13,15,682.5,138.0,0.65,18.05,477.0,550.43,425.69
2018,11,17,13,30,672.0,135.0,0.7,18.1,457.0,570.99,443.4
2018,11,17,13,45,656.5,130.0,0.7,18.15,430.0,583.24,454.34
2018,11,17,14,0,641.0,125.0,0.7,18.2,403.0,591.89,462.48
2018,11,17,14,15,617.5,119.5,0.75,18.0,370.5,590.91,464.34
2018,11,17,14,30,594.0,114.0,0.8,17.8,338.0,586.02,463.16
2018,11,17,14,45,561.5,107.0,0.8,17.55,301.0,569.27,452.49
2018,11,17,15,0,529.0,100.0,0.8,17.3,264.0,544.81,435.74
2018,11,17,15,15,482.5,90.5,0.8,17.3,224.0,508.93,409.0
2018,11,17,15,30,436.0,81.0,0.8,17.3,184.0,470.3,378.96
2018,11,17,15,45,372.5,69.0,0.85,15.75,144.0,413.02,335.05
2018,11,17,16,0,309.0,57.0,0.9,14.2,104.0,354.4,287.21
2018,11,17,16,15,224.0,41.5,1.0,13.45,69.5,273.74,215.71
2018,11,17,16,30,139.0,26.0,1.1,12.7,35.0,178.4,86.14
2018,11,17,16,45,73.0,13.5,1.15,11.9,18.0,65.6,0.0
2018,11,17,17,0,7.0,1.0,1.2,11.1,1.0,0.0,0.0
2018,11,17,17,15,3.5,0.5,1.2,10.65,0.5,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,1.15,6.8,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,1.05,6.9,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,1.0,6.25,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.95,6.15,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.9,5.75,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,11,18,6,45,24.0,5.5,0.9,5.8,6.0,0.0,0.0
2018,11,18,7,0,48.0,11.0,0.9,5.8,12.0,8.65,0.0
2018,11,18,7,15,135.0,27.0,0.9,6.2,39.5,20.32,3.25
2018,11,18,7,30,222.0,43.0,0.9,6.6,67.0,32.23,22.21
2018,11,18,7,45,299.0,57.5,0.9,7.0,105.5,42.96,32.96
2018,11,18,8,0,376.0,72.0,0.9,7.4,144.0,53.62,43.08
2018,11,18,8,15,435.0,82.0,0.8,7.8,184.5,60.98,50.02
2018,11,18,8,30,494.0,92.0,0.7,8.2,225.0,68.3,56.73
2018,11,18,8,45,538.5,98.5,0.65,8.6,264.5,73.09,60.99
2018,11,18,9,0,583.0,105.0,0.6,9.0,304.0,81.25,68.16
2018,11,18,9,15,621.0,109.0,0.55,9.65,341.0,83.67,70.03
2018,11,18,9,30,659.0,113.0,0.5,10.3,378.0,86.2,71.95
2018,11,18,9,45,692.0,113.0,0.5,10.9,410.0,85.89,71.37
2018,11,18,10,0,725.0,113.0,0.5,11.5,442.0,85.77,70.97
2018,11,18,10,15,743.0,114.5,0.7,12.15,467.0,86.52,71.36
2018,11,18,10,30,761.0,116.0,0.9,12.8,492.0,96.0,69.3
2018,11,18,10,45,775.0,116.0,1.1,13.45,510.0,146.53,89.28
2018,11,18,11,0,789.0,116.0,1.3,14.1,528.0,198.02,124.16
2018,11,18,11,15,796.0,115.5,1.35,14.6,538.0,248.43,165.37
2018,11,18,11,30,803.0,115.0,1.4,15.1,548.0,298.52,209.24
2018,11,18,11,45,807.0,114.0,1.5,15.55,550.5,346.71,252.64
2018,11,18,12,0,811.0,113.0,1.6,16.0,553.0,395.7,296.37
2018,11,18,12,15,781.0,122.0,1.55,16.3,542.0,434.43,331.62
2018,11,18,12,30,751.0,131.0,1.5,16.6,531.0,470.84,363.76
2018,11,18,12,45,708.5,140.5,1.45,16.9,510.5,497.12,387.09
2018,11,18,13,0,666.0,150.0,1.4,17.2,490.0,517.87,405.24
2018,11,18,13,15,656.5,146.5,1.25,17.3,470.5,540.84,424.22
2018,11,18,13,30,647.0,143.0,1.1,17.4,451.0,560.74,440.22
2018,11,18,13,45,626.5,138.0,1.0,17.5,422.5,569.09,447.57
2018,11,18,14,0,606.0,133.0,0.9,17.6,394.0,573.59,451.8
2018,11,18,14,15,583.0,125.5,0.7,17.45,361.0,564.61,445.52
2018,11,18,14,30,560.0,118.0,0.5,17.3,328.0,558.08,440.53
2018,11,18,14,45,515.0,110.0,0.35,17.2,287.5,531.5,420.6
2018,11,18,15,0,470.0,102.0,0.2,17.1,247.0,501.3,397.71
2018,11,18,15,15,410.0,93.5,0.2,17.1,206.5,456.0,363.84
2018,11,18,15,30,350.0,85.0,0.2,17.1,166.0,408.04,326.7
2018,11,18,15,45,263.5,69.5,0.4,15.75,123.5,328.47,265.78
2018,11,18,16,0,177.0,54.0,0.6,14.4,81.0,229.5,186.09
2018,11,18,16,15,118.5,38.5,0.7,13.75,54.0,168.91,131.79
2018,11,18,16,30,60.0,23.0,0.8,13.1,27.0,95.88,39.04
2018,11,18,16,45,33.0,12.0,0.9,12.45,14.0,34.22,0.0
2018,11,18,17,0,6.0,1.0,1.0,11.8,1.0,0.0,0.0
2018,11,18,17,15,3.0,0.5,1.05,11.5,0.5,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,0.75,10.4,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.55,10.6,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.65,10.05,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.75,9.6,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.75,9.1,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.65,9.1,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.6,8.95,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,0.65,8.65,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
