Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,29,6,45,0.0,0.5,5.5,12.1,0.5,0.0,0.0
2018,11,29,7,0,0.0,1.0,5.6,12.1,1.0,0.0,0.0
2018,11,29,7,15,0.0,2.5,5.75,12.15,2.5,1.97,0.0
2018,11,29,7,30,0.0,4.0,5.9,12.2,4.0,3.02,0.0
2018,11,29,7,45,0.0,5.5,6.05,12.3,5.5,4.16,0.0
2018,11,29,8,0,0.0,7.0,6.2,12.4,7.0,5.3,0.0
2018,11,29,8,15,0.0,8.5,6.3,12.45,8.5,6.44,0.1
2018,11,29,8,30,0.0,10.0,6.4,12.5,10.0,7.58,1.17
2018,11,29,8,45,2.5,19.5,6.5,12.55,20.5,14.85,7.76
2018,11,29,9,0,5.0,29.0,6.6,12.6,31.0,22.16,14.36
2018,11,29,9,15,34.5,68.5,6.5,12.65,81.0,52.38,41.52
2018,11,29,9,30,64.0,108.0,6.4,12.7,131.0,79.01,65.24
2018,11,29,9,45,47.0,104.5,6.3,12.7,122.5,77.04,63.37
2018,11,29,10,0,30.0,101.0,6.2,12.7,114.0,74.82,61.3
2018,11,29,10,15,15.0,78.0,6.1,12.7,84.5,59.23,47.34
2018,11,29,10,30,0.0,55.0,6.0,12.7,55.0,42.13,32.05
2018,11,29,10,45,10.0,73.5,5.9,12.7,78.5,57.04,42.86
2018,11,29,11,0,20.0,92.0,5.8,12.7,102.0,72.14,55.04
2018,11,29,11,15,20.0,103.0,5.75,12.8,113.0,81.83,63.12
2018,11,29,11,30,20.0,114.0,5.7,12.9,124.0,91.77,71.54
2018,11,29,11,45,10.5,85.5,5.65,12.95,91.0,68.66,52.45
2018,11,29,12,0,1.0,57.0,5.6,13.0,58.0,44.03,31.88
2018,11,29,12,15,56.5,126.5,5.6,13.1,155.0,121.19,96.15
2018,11,29,12,30,112.0,196.0,5.6,13.2,252.0,211.81,171.46
2018,11,29,12,45,93.5,180.0,5.55,13.35,226.0,198.98,161.58
2018,11,29,13,0,75.0,164.0,5.5,13.5,200.0,174.49,141.84
2018,11,29,13,15,79.0,124.5,5.35,13.5,161.0,155.5,126.7
2018,11,29,13,30,83.0,85.0,5.2,13.5,122.0,125.85,102.52
2018,11,29,13,45,228.5,104.0,5.1,13.55,198.0,248.51,207.79
2018,11,29,14,0,374.0,123.0,5.0,13.6,274.0,388.68,325.37
2018,11,29,14,15,480.0,104.5,4.7,13.45,282.5,454.08,380.82
2018,11,29,14,30,586.0,86.0,4.4,13.3,291.0,530.48,444.26
2018,11,29,14,45,439.0,79.0,4.05,13.2,223.0,433.7,365.09
2018,11,29,15,0,292.0,72.0,3.7,13.1,155.0,320.88,271.54
2018,11,29,15,15,279.5,59.5,3.7,13.1,129.5,303.31,257.22
2018,11,29,15,30,267.0,47.0,3.7,13.1,104.0,283.37,239.84
2018,11,29,15,45,231.5,33.5,2.95,12.5,75.0,252.87,212.17
2018,11,29,16,0,196.0,20.0,2.2,11.9,46.0,207.17,170.74
2018,11,29,16,15,191.0,20.5,2.15,11.6,38.0,214.37,162.16
2018,11,29,16,30,186.0,21.0,2.1,11.3,30.0,189.95,0.0
2018,11,29,16,45,93.0,10.5,2.1,10.95,15.0,76.1,0.0
2018,11,29,17,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,2.45,10.1,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,2.75,9.85,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,3.05,9.75,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,3.35,9.75,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,3.65,9.85,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,3.75,9.9,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,3.65,9.9,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,3.55,9.85,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,3.15,9.3,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,3.0,9.05,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,2.8,8.75,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,2.55,8.45,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,1.95,7.75,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,1.8,7.45,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,1.7,7.25,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,1.65,7.15,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,1.55,7.05,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,1.5,6.65,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,1.45,6.45,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,11,30,6,45,8.5,0.5,1.4,6.4,0.5,0.0,0.0
2018,11,30,7,0,17.0,1.0,1.4,6.4,1.0,0.0,0.0
2018,11,30,7,15,18.0,11.5,1.6,7.1,12.0,9.05,0.0
2018,11,30,7,30,19.0,22.0,1.8,7.8,23.0,16.72,4.18
2018,11,30,7,45,20.0,38.0,1.95,8.55,40.0,28.13,18.67
2018,11,30,8,0,21.0,54.0,2.1,9.3,57.0,39.36,29.45
2018,11,30,8,15,34.5,71.0,2.3,9.7,78.0,51.1,40.41
2018,11,30,8,30,48.0,88.0,2.5,10.1,99.0,62.67,51.05
2018,11,30,8,45,145.0,100.5,2.65,10.55,142.5,71.54,59.11
2018,11,30,9,0,242.0,113.0,2.8,11.0,186.0,79.6,66.27
2018,11,30,9,15,380.5,110.0,2.8,11.35,240.5,78.24,64.92
2018,11,30,9,30,519.0,107.0,2.8,11.7,295.0,78.09,64.64
2018,11,30,9,45,668.5,89.0,2.8,12.1,352.5,69.53,56.81
2018,11,30,10,0,818.0,71.0,2.8,12.5,410.0,64.1,51.81
2018,11,30,10,15,808.5,77.0,2.8,12.8,428.5,68.25,55.35
2018,11,30,10,30,799.0,83.0,2.8,13.1,447.0,72.3,58.78
2018,11,30,10,45,807.0,84.5,2.8,13.45,464.0,106.49,64.22
2018,11,30,11,0,815.0,86.0,2.8,13.8,481.0,157.69,93.05
2018,11,30,11,15,849.5,80.5,2.8,13.95,500.0,207.93,130.51
2018,11,30,11,30,884.0,75.0,2.8,14.1,519.0,263.65,177.71
2018,11,30,11,45,883.0,76.0,2.8,14.25,521.5,313.0,223.34
2018,11,30,12,0,882.0,77.0,2.8,14.4,524.0,360.76,268.03
2018,11,30,12,15,883.5,75.0,2.85,14.5,519.5,405.02,309.53
2018,11,30,12,30,885.0,73.0,2.9,14.6,515.0,447.37,348.78
2018,11,30,12,45,884.0,71.0,2.9,14.65,503.5,486.49,384.61
2018,11,30,13,0,883.0,69.0,2.9,14.7,492.0,523.17,417.68
2018,11,30,13,15,874.5,68.0,2.85,14.65,473.0,554.26,445.68
2018,11,30,13,30,866.0,67.0,2.8,14.6,454.0,582.2,470.57
2018,11,30,13,45,852.5,65.5,2.7,14.6,428.0,603.34,489.41
2018,11,30,14,0,839.0,64.0,2.6,14.6,402.0,626.19,508.91
2018,11,30,14,15,819.0,61.5,2.5,14.45,370.0,635.27,517.82
2018,11,30,14,30,799.0,59.0,2.4,14.3,338.0,640.44,523.38
2018,11,30,14,45,769.5,56.0,2.3,14.1,301.0,634.52,519.14
2018,11,30,15,0,740.0,53.0,2.2,13.9,264.0,624.63,511.44
2018,11,30,15,15,695.5,49.5,2.2,13.9,224.0,599.4,491.27
2018,11,30,15,30,651.0,46.0,2.2,13.9,184.0,570.31,466.82
2018,11,30,15,45,580.5,41.0,1.65,12.65,143.5,516.56,420.92
2018,11,30,16,0,510.0,36.0,1.1,11.4,103.0,469.5,376.47
2018,11,30,16,15,381.0,28.0,1.15,10.85,67.5,366.5,272.94
2018,11,30,16,30,252.0,20.0,1.2,10.3,32.0,237.49,0.0
2018,11,30,16,45,126.0,10.0,1.25,9.7,16.0,99.58,0.0
2018,11,30,17,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.45,8.1,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.5,7.35,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.5,7.05,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.45,6.75,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,1.3,6.05,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,1.35,6.05,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,1.4,6.15,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,1.45,6.4,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,1.55,6.75,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,1.75,7.25,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,2.35,8.55,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,2.85,9.2,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,3.25,9.6,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,3.5,9.75,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,3.55,9.7,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,3.45,9.55,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,3.25,9.45,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,12,1,6,45,0.0,0.0,2.9,9.35,0.0,0.0,0.0
2018,12,1,7,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,12,1,7,15,0.0,1.5,2.85,9.65,1.5,1.18,0.0
2018,12,1,7,30,0.0,3.0,3.0,10.0,3.0,2.27,0.0
2018,12,1,7,45,0.0,5.0,3.15,10.3,5.0,3.78,0.0
2018,12,1,8,0,0.0,7.0,3.3,10.6,7.0,5.3,0.0
2018,12,1,8,15,0.0,11.0,3.25,10.8,11.0,8.34,1.85
2018,12,1,8,30,0.0,15.0,3.2,11.0,15.0,11.39,4.67
2018,12,1,8,45,5.5,28.0,3.15,11.15,29.5,21.39,13.78
2018,12,1,9,0,11.0,41.0,3.1,11.3,44.0,32.31,23.68
2018,12,1,9,15,11.0,51.0,3.3,11.5,54.5,39.7,30.32
2018,12,1,9,30,11.0,61.0,3.5,11.7,65.0,46.91,36.74
2018,12,1,9,45,5.5,68.0,3.75,11.85,70.0,52.25,41.44
2018,12,1,10,0,0.0,75.0,4.0,12.0,75.0,57.58,46.11
2018,12,1,10,15,95.5,116.5,4.15,12.1,160.0,83.5,69.07
2018,12,1,10,30,191.0,158.0,4.3,12.2,245.0,105.67,88.53
2018,12,1,10,45,497.5,125.0,4.45,12.35,362.5,108.84,74.98
2018,12,1,11,0,804.0,92.0,4.6,12.5,480.0,158.85,95.47
2018,12,1,11,15,632.0,89.5,4.7,12.6,398.5,172.71,111.99
2018,12,1,11,30,460.0,87.0,4.8,12.7,317.0,171.67,120.53
2018,12,1,11,45,469.5,93.5,4.9,12.8,329.5,208.23,153.79
2018,12,1,12,0,479.0,100.0,5.0,12.9,342.0,245.37,187.94
2018,12,1,12,15,585.0,107.5,5.0,13.0,400.5,319.46,250.32
2018,12,1,12,30,691.0,115.0,5.0,13.1,459.0,402.63,320.32
2018,12,1,12,45,448.5,146.5,4.95,13.15,367.5,349.26,282.84
2018,12,1,13,0,206.0,178.0,4.9,13.2,276.0,270.26,220.98
2018,12,1,13,15,407.0,144.5,4.85,13.15,329.0,372.57,307.11
2018,12,1,13,30,608.0,111.0,4.8,13.1,382.0,482.71,399.03
2018,12,1,13,45,597.0,109.0,4.7,13.05,362.0,498.86,413.86
2018,12,1,14,0,586.0,107.0,4.6,13.0,342.0,512.13,426.36
2018,12,1,14,15,593.5,95.0,4.5,12.85,317.0,524.55,438.43
2018,12,1,14,30,601.0,83.0,4.4,12.7,292.0,534.37,448.15
2018,12,1,14,45,640.5,73.5,4.3,12.55,274.5,566.88,475.78
2018,12,1,15,0,680.0,64.0,4.2,12.4,257.0,597.81,500.8
2018,12,1,15,15,630.5,59.5,4.2,12.4,217.0,568.08,476.07
2018,12,1,15,30,581.0,55.0,4.2,12.4,177.0,534.69,447.33
2018,12,1,15,45,503.0,48.5,3.55,11.6,137.5,474.51,395.13
2018,12,1,16,0,425.0,42.0,2.9,10.8,98.0,411.22,337.49
2018,12,1,16,15,299.5,32.0,2.7,10.3,64.0,307.91,232.08
2018,12,1,16,30,174.0,22.0,2.5,9.8,30.0,184.7,0.0
2018,12,1,16,45,87.0,11.0,2.3,9.25,15.0,71.85,0.0
2018,12,1,17,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,2.1,8.55,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,2.1,7.45,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,2.05,7.15,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,2.0,6.85,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,1.9,6.15,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,1.85,5.85,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,1.75,5.6,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,1.65,5.35,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,1.55,5.1,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,1.5,4.95,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,1.45,4.85,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,1.35,4.8,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,1.25,4.85,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,1.2,4.95,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,1.5,5.25,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,1.55,5.25,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,1.5,5.15,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,0.95,4.8,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,0.75,4.6,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,0.6,4.4,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,0.5,4.3,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,0.5,4.25,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,0.5,4.2,0.0,0.0,0.0
2018,12,2,6,45,13.5,1.5,0.5,4.2,1.0,0.0,0.0
2018,12,2,7,0,27.0,3.0,0.5,4.2,2.0,0.0,0.0
2018,12,2,7,15,185.0,13.5,0.55,4.45,23.5,10.62,0.0
2018,12,2,7,30,343.0,24.0,0.6,4.7,45.0,20.17,3.43
2018,12,2,7,45,457.5,30.5,0.6,4.95,83.0,27.94,18.61
2018,12,2,8,0,572.0,37.0,0.6,5.2,121.0,34.14,25.24
2018,12,2,8,15,637.0,41.0,0.55,5.7,162.0,38.0,29.17
2018,12,2,8,30,702.0,45.0,0.5,6.2,203.0,42.0,33.03
2018,12,2,8,45,742.0,48.5,0.4,6.65,243.0,45.41,36.24
2018,12,2,9,0,782.0,52.0,0.3,7.1,283.0,48.84,39.36
2018,12,2,9,15,806.5,54.5,0.4,7.6,318.5,51.29,41.48
2018,12,2,9,30,831.0,57.0,0.5,8.1,354.0,53.72,43.55
2018,12,2,9,45,847.5,59.5,0.55,8.6,385.0,61.46,50.38
2018,12,2,10,0,864.0,62.0,0.6,9.1,416.0,64.09,52.55
2018,12,2,10,15,877.0,63.0,0.7,9.45,440.5,65.53,53.67
2018,12,2,10,30,890.0,64.0,0.8,9.8,465.0,66.89,54.73
2018,12,2,10,45,898.5,65.0,0.95,10.15,483.0,98.8,58.38
2018,12,2,11,0,907.0,66.0,1.1,10.5,501.0,153.26,87.15
2018,12,2,11,15,912.0,66.5,1.15,10.8,512.0,206.74,127.6
2018,12,2,11,30,917.0,67.0,1.2,11.1,523.0,259.58,173.43
2018,12,2,11,45,919.0,66.5,1.3,11.4,526.0,309.91,219.74
2018,12,2,12,0,921.0,66.0,1.4,11.7,529.0,358.81,265.35
2018,12,2,12,15,920.0,65.5,1.5,11.85,524.5,404.98,308.58
2018,12,2,12,30,919.0,65.0,1.6,12.0,520.0,449.06,349.34
2018,12,2,12,45,915.0,64.0,1.65,12.15,508.0,489.01,385.8
2018,12,2,13,0,911.0,63.0,1.7,12.3,496.0,526.27,419.26
2018,12,2,13,15,901.5,62.5,1.7,12.25,477.0,558.31,447.97
2018,12,2,13,30,892.0,62.0,1.7,12.2,458.0,587.1,473.5
2018,12,2,13,45,878.0,61.0,1.65,12.1,432.0,609.3,493.25
2018,12,2,14,0,864.0,60.0,1.6,12.0,406.0,627.91,509.77
2018,12,2,14,15,844.5,57.5,1.4,11.7,373.5,637.51,518.3
2018,12,2,14,30,825.0,55.0,1.2,11.4,341.0,643.29,523.11
2018,12,2,14,45,676.5,66.0,1.05,11.05,283.5,581.49,475.73
2018,12,2,15,0,528.0,77.0,0.9,10.7,226.0,502.23,413.92
2018,12,2,15,15,518.5,66.5,0.9,10.7,194.5,493.2,407.57
2018,12,2,15,30,509.0,56.0,0.9,10.7,163.0,481.54,396.94
2018,12,2,15,45,383.0,49.5,0.9,9.95,120.0,385.54,318.59
2018,12,2,16,0,257.0,43.0,0.9,9.2,77.0,285.55,233.62
2018,12,2,16,15,200.0,30.0,0.95,8.8,50.5,231.98,173.36
2018,12,2,16,30,143.0,17.0,1.0,8.4,24.0,152.02,0.0
2018,12,2,16,45,71.5,8.5,1.0,8.0,12.0,58.53,0.0
2018,12,2,17,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.05,7.45,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.05,6.95,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,0.95,6.25,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,0.9,6.15,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,0.9,6.05,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,0.85,5.9,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,0.85,5.3,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,0.95,4.95,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,1.05,4.4,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,1.15,3.8,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,1.2,3.25,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,1.25,2.8,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,1.35,2.1,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,1.4,1.75,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,1.4,1.65,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,1.35,1.6,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,12,3,6,45,12.5,1.5,1.25,1.6,1.0,0.0,0.0
2018,12,3,7,0,25.0,3.0,1.2,1.6,2.0,0.0,0.0
2018,12,3,7,15,59.0,12.0,1.35,2.35,14.5,9.44,0.0
2018,12,3,7,30,93.0,21.0,1.5,3.1,27.0,15.86,0.0
2018,12,3,7,45,148.5,34.0,1.7,3.85,51.5,25.5,16.38
2018,12,3,8,0,204.0,47.0,1.9,4.6,76.0,35.03,26.0
2018,12,3,8,15,167.0,66.0,1.9,5.2,95.0,48.03,38.26
2018,12,3,8,30,130.0,85.0,1.9,5.8,114.0,60.83,50.19
2018,12,3,8,45,176.5,99.0,1.95,6.4,146.0,69.8,58.45
2018,12,3,9,0,223.0,113.0,2.0,7.0,178.0,79.26,66.97
2018,12,3,9,15,308.5,117.5,2.0,7.75,220.0,83.46,70.56
2018,12,3,9,30,394.0,122.0,2.0,8.5,262.0,85.85,72.43
2018,12,3,9,45,621.5,93.0,1.95,9.25,335.5,71.77,59.49
2018,12,3,10,0,849.0,64.0,1.9,10.0,409.0,59.47,48.19
2018,12,3,10,15,862.5,65.0,2.0,10.2,433.5,66.58,54.47
2018,12,3,10,30,876.0,66.0,2.1,10.4,458.0,67.94,55.55
2018,12,3,10,45,851.5,73.5,2.15,10.65,467.0,94.17,56.59
2018,12,3,11,0,827.0,81.0,2.2,10.9,476.0,148.56,86.96
2018,12,3,11,15,720.0,108.5,2.25,11.05,458.0,197.54,128.92
2018,12,3,11,30,613.0,136.0,2.3,11.2,440.0,239.76,170.28
2018,12,3,11,45,611.5,136.0,2.35,11.35,440.5,277.36,204.92
2018,12,3,12,0,610.0,136.0,2.4,11.5,441.0,313.77,239.03
2018,12,3,12,15,696.0,113.5,2.4,11.55,459.0,361.75,280.61
2018,12,3,12,30,782.0,91.0,2.4,11.6,477.0,415.35,327.08
2018,12,3,12,45,669.0,116.0,2.4,11.65,440.5,425.47,340.51
2018,12,3,13,0,556.0,141.0,2.4,11.7,404.0,419.26,339.54
2018,12,3,13,15,709.0,104.5,2.4,11.75,426.5,500.08,406.52
2018,12,3,13,30,862.0,68.0,2.4,11.8,449.0,574.34,467.86
2018,12,3,13,45,697.0,93.0,2.35,11.85,389.5,539.47,442.04
2018,12,3,14,0,532.0,118.0,2.3,11.9,330.0,478.99,395.58
2018,12,3,14,15,378.0,127.0,2.15,11.7,271.5,406.65,338.23
2018,12,3,14,30,224.0,136.0,2.0,11.5,213.0,311.29,260.24
2018,12,3,14,45,117.0,111.5,1.9,11.3,151.5,202.62,169.71
2018,12,3,15,0,10.0,87.0,1.8,11.1,90.0,80.63,64.24
2018,12,3,15,15,25.5,71.5,1.8,11.1,77.5,86.31,69.68
2018,12,3,15,30,41.0,56.0,1.8,11.1,65.0,82.74,66.85
2018,12,3,15,45,20.5,42.0,1.7,10.0,46.5,53.86,41.23
2018,12,3,16,0,0.0,28.0,1.6,8.9,28.0,21.38,12.43
2018,12,3,16,15,10.5,18.5,1.6,8.55,19.0,22.29,11.85
2018,12,3,16,30,21.0,9.0,1.6,8.2,10.0,26.02,0.0
2018,12,3,16,45,10.5,4.5,1.65,7.85,5.0,11.14,0.0
2018,12,3,17,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,1.65,7.4,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.6,7.15,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.55,6.85,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.5,6.55,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.5,6.45,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,1.85,6.25,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,1.85,6.15,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,1.9,5.85,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,1.9,5.75,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,1.9,5.65,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,1.9,5.55,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,2.0,5.45,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,2.15,5.45,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,2.7,5.45,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,2.8,5.4,0.0,0.0,0.0
2018,12,4,7,15,0.0,3.0,2.9,5.65,3.0,2.36,0.0
2018,12,4,7,30,0.0,6.0,3.0,5.9,6.0,4.54,0.0
2018,12,4,7,45,0.0,9.5,3.15,6.15,9.5,7.2,0.46
2018,12,4,8,0,0.0,13.0,3.3,6.4,13.0,9.86,3.2
2018,12,4,8,15,0.0,16.0,3.3,6.9,16.0,12.15,5.41
2018,12,4,8,30,0.0,19.0,3.3,7.4,19.0,14.44,7.58
2018,12,4,8,45,0.0,33.0,3.35,7.9,33.0,25.16,17.44
2018,12,4,9,0,0.0,47.0,3.4,8.4,47.0,35.93,27.29
2018,12,4,9,15,3.5,75.0,3.45,9.05,76.0,56.85,46.22
2018,12,4,9,30,7.0,103.0,3.5,9.7,105.0,76.19,63.49
2018,12,4,9,45,6.5,106.5,3.55,10.35,108.5,79.04,65.78
2018,12,4,10,0,6.0,110.0,3.6,11.0,112.0,81.82,67.99
2018,12,4,10,15,3.0,89.0,3.55,11.4,90.0,67.75,55.25
2018,12,4,10,30,0.0,68.0,3.5,11.8,68.0,52.17,41.19
2018,12,4,10,45,0.0,72.0,3.45,12.25,72.0,55.27,41.75
2018,12,4,11,0,0.0,76.0,3.4,12.7,76.0,58.37,44.27
2018,12,4,11,15,0.0,78.0,3.25,12.9,78.0,59.93,45.51
2018,12,4,11,30,0.0,80.0,3.1,13.1,80.0,61.48,46.76
2018,12,4,11,45,0.5,91.0,3.0,13.3,91.0,70.03,53.91
2018,12,4,12,0,1.0,102.0,2.9,13.5,102.0,78.61,61.08
2018,12,4,12,15,1.5,125.0,2.65,13.55,125.5,96.67,76.22
2018,12,4,12,30,2.0,148.0,2.4,13.6,149.0,115.45,91.9
2018,12,4,12,45,1.5,143.5,2.15,13.65,144.0,112.57,89.5
2018,12,4,13,0,1.0,139.0,1.9,13.7,139.0,109.57,87.06
2018,12,4,13,15,0.5,131.5,1.75,13.55,131.5,103.98,82.52
2018,12,4,13,30,0.0,124.0,1.6,13.4,124.0,98.24,77.86
2018,12,4,13,45,0.0,112.0,1.4,13.25,112.0,88.76,70.03
2018,12,4,14,0,0.0,100.0,1.2,13.1,100.0,79.09,62.01
2018,12,4,14,15,0.0,92.0,1.3,12.65,92.0,72.83,56.92
2018,12,4,14,30,0.0,84.0,1.4,12.2,84.0,66.54,51.73
2018,12,4,14,45,0.0,72.5,1.5,11.75,72.5,56.94,43.64
2018,12,4,15,0,0.0,61.0,1.6,11.3,61.0,47.21,35.32
2018,12,4,15,15,0.0,50.5,1.6,11.3,50.5,38.66,27.88
2018,12,4,15,30,0.0,40.0,1.6,11.3,40.0,30.57,20.76
2018,12,4,15,45,0.0,32.0,1.55,10.4,32.0,24.42,15.33
2018,12,4,16,0,0.0,24.0,1.5,9.5,24.0,18.29,9.8
2018,12,4,16,15,11.0,16.5,1.5,9.15,17.0,21.06,10.84
2018,12,4,16,30,22.0,9.0,1.5,8.8,10.0,33.51,0.0
2018,12,4,16,45,11.0,4.5,1.55,8.4,5.0,11.49,0.0
2018,12,4,17,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,1.55,7.9,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,1.55,7.75,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,1.65,7.8,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,1.65,7.8,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,1.55,7.8,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,1.35,7.55,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,1.25,7.45,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,1.25,7.1,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,1.35,7.1,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,1.5,7.15,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,1.7,7.25,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,1.95,7.35,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,2.45,7.45,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,12,5,7,15,64.0,7.5,2.65,7.6,11.0,5.9,0.0
2018,12,5,7,30,128.0,15.0,2.7,7.7,22.0,12.05,0.0
2018,12,5,7,45,131.0,13.5,2.75,7.8,26.0,10.63,3.25
2018,12,5,8,0,134.0,12.0,2.8,7.9,30.0,9.45,2.77
2018,12,5,8,15,67.0,12.0,2.8,8.1,21.0,9.17,2.65
2018,12,5,8,30,0.0,12.0,2.8,8.3,12.0,9.1,2.66
2018,12,5,8,45,0.0,17.5,2.85,8.5,17.5,13.3,6.54
2018,12,5,9,0,0.0,23.0,2.9,8.7,23.0,17.5,10.41
2018,12,5,9,15,3.0,50.0,2.85,9.1,51.0,38.28,29.36
2018,12,5,9,30,6.0,77.0,2.8,9.5,79.0,58.61,47.69
2018,12,5,9,45,66.5,120.5,2.75,9.85,147.0,86.92,72.99
2018,12,5,10,0,127.0,164.0,2.7,10.2,215.0,110.86,94.06
2018,12,5,10,15,70.5,158.5,2.7,10.6,187.0,110.38,93.32
2018,12,5,10,30,14.0,153.0,2.7,11.0,159.0,110.42,93.08
2018,12,5,10,45,8.5,133.5,2.7,11.4,137.0,98.92,78.8
2018,12,5,11,0,3.0,114.0,2.7,11.8,115.0,86.29,67.99
2018,12,5,11,15,51.0,154.0,2.65,12.1,179.0,121.37,95.19
2018,12,5,11,30,99.0,194.0,2.6,12.4,243.0,163.68,128.33
2018,12,5,11,45,139.0,200.0,2.5,12.7,269.0,189.07,148.24
2018,12,5,12,0,179.0,206.0,2.4,13.0,295.0,217.77,171.51
2018,12,5,12,15,138.5,210.0,2.3,13.15,278.5,220.0,175.35
2018,12,5,12,30,98.0,214.0,2.2,13.3,262.0,212.18,170.41
2018,12,5,12,45,97.0,203.0,2.1,13.45,249.5,210.79,169.98
2018,12,5,13,0,96.0,192.0,2.0,13.6,237.0,208.48,168.73
2018,12,5,13,15,55.5,174.5,1.95,13.55,200.5,178.37,144.51
2018,12,5,13,30,15.0,157.0,1.9,13.5,164.0,135.69,109.2
2018,12,5,13,45,53.5,159.0,1.85,13.45,180.5,173.31,141.42
2018,12,5,14,0,92.0,161.0,1.8,13.4,197.0,205.69,169.17
2018,12,5,14,15,109.0,147.5,1.75,13.2,187.0,222.69,184.03
2018,12,5,14,30,126.0,134.0,1.7,13.0,177.0,227.18,188.71
2018,12,5,14,45,135.0,117.0,1.6,12.8,158.5,221.58,184.86
2018,12,5,15,0,144.0,100.0,1.5,12.6,140.0,215.02,180.03
2018,12,5,15,15,189.5,87.5,1.5,12.6,132.0,255.25,214.03
2018,12,5,15,30,235.0,75.0,1.5,12.6,124.0,280.54,234.66
2018,12,5,15,45,200.0,60.5,1.3,11.7,95.5,243.05,201.86
2018,12,5,16,0,165.0,46.0,1.1,10.8,67.0,204.29,166.58
2018,12,5,16,15,118.5,32.0,1.15,10.35,44.0,157.56,115.37
2018,12,5,16,30,72.0,18.0,1.2,9.9,21.0,89.89,0.0
2018,12,5,16,45,36.0,9.0,1.25,9.5,10.5,33.05,0.0
2018,12,5,17,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,1.35,6.75,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,1.25,6.3,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,1.15,6.15,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,1.1,6.25,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,1.15,6.25,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,1.25,5.8,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,1.35,5.45,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,1.45,5.2,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,12,6,7,15,122.0,10.5,1.8,5.6,17.0,8.26,0.0
2018,12,6,7,30,244.0,21.0,2.1,6.1,34.0,17.47,0.0
2018,12,6,7,45,367.0,29.0,2.45,6.6,68.5,24.14,14.44
2018,12,6,8,0,490.0,37.0,2.8,7.1,103.0,31.01,21.98
2018,12,6,8,15,559.5,42.5,2.8,7.5,142.5,35.68,26.66
2018,12,6,8,30,629.0,48.0,2.8,7.9,182.0,43.85,34.33
2018,12,6,8,45,674.0,51.0,2.8,8.35,220.5,46.7,37.03
2018,12,6,9,0,719.0,54.0,2.8,8.8,259.0,49.63,39.7
2018,12,6,9,15,750.5,57.0,2.75,9.4,295.0,52.44,42.16
2018,12,6,9,30,782.0,60.0,2.7,10.0,331.0,55.25,44.56
2018,12,6,9,45,804.0,61.0,2.7,10.55,361.5,56.4,45.43
2018,12,6,10,0,826.0,62.0,2.7,11.1,392.0,57.57,46.32
2018,12,6,10,15,839.0,63.5,2.6,11.55,416.5,64.96,52.76
2018,12,6,10,30,852.0,65.0,2.5,12.0,441.0,66.65,54.08
2018,12,6,10,45,860.5,66.5,2.4,12.5,459.0,88.91,55.19
2018,12,6,11,0,869.0,68.0,2.3,13.0,477.0,141.51,80.03
2018,12,6,11,15,874.0,68.5,2.25,13.25,488.0,192.88,117.31
2018,12,6,11,30,879.0,69.0,2.2,13.5,499.0,243.69,160.64
2018,12,6,11,45,880.5,69.5,2.15,13.8,502.5,292.81,205.43
2018,12,6,12,0,882.0,70.0,2.1,14.1,506.0,340.61,249.76
2018,12,6,12,15,880.5,69.5,2.15,14.25,502.0,384.92,291.32
2018,12,6,12,30,879.0,69.0,2.2,14.4,498.0,427.21,330.52
2018,12,6,12,45,874.0,68.5,2.2,14.5,487.0,465.74,365.88
2018,12,6,13,0,869.0,68.0,2.2,14.6,476.0,501.67,398.28
2018,12,6,13,15,861.0,66.5,2.2,14.65,457.5,532.26,425.86
2018,12,6,13,30,853.0,65.0,2.2,14.7,439.0,559.76,450.39
2018,12,6,13,45,839.5,64.0,2.2,14.7,414.0,585.86,473.23
2018,12,6,14,0,826.0,63.0,2.2,14.7,389.0,604.7,490.11
2018,12,6,14,15,806.0,60.5,2.1,14.55,358.0,614.01,499.15
2018,12,6,14,30,786.0,58.0,2.0,14.4,327.0,619.48,504.83
2018,12,6,14,45,757.0,55.5,1.95,14.3,291.5,614.99,502.21
2018,12,6,15,0,728.0,53.0,1.9,14.2,256.0,606.59,495.58
2018,12,6,15,15,683.5,49.5,1.9,14.2,217.0,582.09,475.89
2018,12,6,15,30,639.0,46.0,1.9,14.2,178.0,553.71,451.94
2018,12,6,15,45,570.0,40.5,1.45,12.85,138.5,501.57,407.67
2018,12,6,16,0,501.0,35.0,1.0,11.5,99.0,456.1,364.73
2018,12,6,16,15,376.0,27.5,1.0,11.1,65.0,358.29,261.54
2018,12,6,16,30,251.0,20.0,1.0,10.7,31.0,232.42,0.0
2018,12,6,16,45,125.5,10.0,1.05,10.35,15.5,98.25,0.0
2018,12,6,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.15,8.7,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,1.05,8.15,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,0.85,7.8,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,0.8,7.55,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,0.8,7.25,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,0.8,7.05,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,0.75,6.95,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,0.65,6.9,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,0.6,6.85,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,0.65,6.7,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,0.7,6.25,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,0.75,5.9,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,0.8,5.55,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,0.85,5.35,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,0.9,5.25,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,0.9,5.15,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,12,7,7,15,60.0,9.5,0.85,5.45,12.5,7.47,0.0
2018,12,7,7,30,120.0,19.0,0.8,5.8,25.0,14.43,0.0
2018,12,7,7,45,188.0,31.5,0.75,6.15,51.5,23.84,14.04
2018,12,7,8,0,256.0,44.0,0.7,6.5,78.0,33.2,24.01
2018,12,7,8,15,313.0,55.5,0.75,6.85,111.5,41.73,32.24
2018,12,7,8,30,370.0,67.0,0.8,7.2,145.0,50.18,40.21
2018,12,7,8,45,485.5,68.0,0.85,7.55,191.5,54.19,44.01
2018,12,7,9,0,601.0,69.0,0.9,7.9,238.0,55.67,45.38
2018,12,7,9,15,478.5,95.5,0.9,8.2,241.5,70.31,58.6
2018,12,7,9,30,356.0,122.0,0.9,8.5,245.0,85.44,72.07
2018,12,7,9,45,403.5,126.5,0.85,8.85,277.5,88.59,74.66
2018,12,7,10,0,451.0,131.0,0.8,9.2,310.0,91.8,77.3
2018,12,7,10,15,464.0,137.5,0.8,9.75,331.5,95.69,80.47
2018,12,7,10,30,477.0,144.0,0.8,10.3,353.0,99.56,83.59
2018,12,7,10,45,632.5,115.5,0.8,10.85,405.0,100.85,70.45
2018,12,7,11,0,788.0,87.0,0.8,11.4,457.0,140.72,83.18
2018,12,7,11,15,840.5,78.0,0.75,12.05,480.5,188.72,115.27
2018,12,7,11,30,893.0,69.0,0.7,12.7,504.0,244.28,159.52
2018,12,7,11,45,895.5,68.5,0.7,13.35,507.5,293.56,203.44
2018,12,7,12,0,898.0,68.0,0.7,14.0,511.0,341.52,246.82
2018,12,7,12,15,897.0,67.5,0.75,14.4,507.0,386.73,288.07
2018,12,7,12,30,896.0,67.0,0.8,14.8,503.0,429.93,326.9
2018,12,7,12,45,891.5,66.5,0.85,15.15,492.0,469.41,362.0
2018,12,7,13,0,887.0,66.0,0.9,15.5,481.0,506.28,394.17
2018,12,7,13,15,878.0,65.0,0.95,15.5,462.5,537.55,421.88
2018,12,7,13,30,869.0,64.0,1.0,15.5,444.0,565.66,446.6
2018,12,7,13,45,855.0,62.5,1.05,15.55,418.5,587.04,465.72
2018,12,7,14,0,841.0,61.0,1.1,15.6,393.0,604.87,481.8
2018,12,7,14,15,820.5,59.5,1.05,15.4,362.0,620.5,495.23
2018,12,7,14,30,800.0,58.0,1.0,15.2,331.0,627.26,501.76
2018,12,7,14,45,769.5,55.5,0.95,15.0,295.0,622.13,498.73
2018,12,7,15,0,739.0,53.0,0.9,14.8,259.0,612.99,491.71
2018,12,7,15,15,695.0,49.0,0.9,14.8,219.5,588.54,472.62
2018,12,7,15,30,651.0,45.0,0.9,14.8,180.0,560.26,449.42
2018,12,7,15,45,581.0,39.5,0.9,13.55,140.0,507.75,407.86
2018,12,7,16,0,511.0,34.0,0.9,12.3,100.0,451.78,359.7
2018,12,7,16,15,384.0,26.5,0.9,11.9,65.5,362.52,263.2
2018,12,7,16,30,257.0,19.0,0.9,11.5,31.0,236.24,0.0
2018,12,7,16,45,128.5,9.5,0.95,11.1,15.5,99.89,0.0
2018,12,7,17,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.85,9.65,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.75,8.35,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.7,8.35,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.65,8.3,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.6,7.95,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.65,7.65,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,0.75,6.8,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,0.8,6.25,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,0.85,5.8,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,0.95,5.45,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.05,5.1,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.15,4.7,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,12,8,7,15,126.5,10.0,1.1,4.55,16.0,7.87,0.0
2018,12,8,7,30,253.0,20.0,1.1,5.1,32.0,16.69,0.0
2018,12,8,7,45,379.0,28.0,1.05,5.65,67.0,23.4,13.42
2018,12,8,8,0,505.0,36.0,1.0,6.2,102.0,30.31,21.39
2018,12,8,8,15,575.5,41.5,1.15,6.7,142.0,38.01,28.85
2018,12,8,8,30,646.0,47.0,1.3,7.2,182.0,43.17,33.81
2018,12,8,8,45,691.0,50.5,1.4,7.7,221.0,46.47,36.94
2018,12,8,9,0,736.0,54.0,1.5,8.2,260.0,49.83,40.0
2018,12,8,9,15,767.5,57.0,1.65,8.9,296.5,52.66,42.46
2018,12,8,9,30,799.0,60.0,1.8,9.6,333.0,55.49,44.87
2018,12,8,9,45,822.5,61.0,1.9,10.3,364.5,56.68,45.75
2018,12,8,10,0,846.0,62.0,2.0,11.0,396.0,57.9,46.64
2018,12,8,10,15,859.5,64.0,2.1,11.5,421.5,65.58,53.34
2018,12,8,10,30,873.0,66.0,2.2,12.0,447.0,67.63,54.98
2018,12,8,10,45,881.5,67.0,2.3,12.5,465.5,85.66,54.73
2018,12,8,11,0,890.0,68.0,2.4,13.0,484.0,139.02,78.15
2018,12,8,11,15,895.0,68.5,2.35,13.25,495.0,191.52,115.39
2018,12,8,11,30,900.0,69.0,2.3,13.5,506.0,243.43,159.26
2018,12,8,11,45,901.5,69.0,2.3,13.7,509.5,293.23,204.68
2018,12,8,12,0,903.0,69.0,2.3,13.9,513.0,341.66,249.83
2018,12,8,12,15,898.0,70.5,2.3,14.0,509.0,387.58,292.95
2018,12,8,12,30,893.0,72.0,2.3,14.1,505.0,431.24,333.44
2018,12,8,12,45,844.0,80.0,2.25,14.15,482.0,460.73,362.23
2018,12,8,13,0,795.0,88.0,2.2,14.2,459.0,483.74,384.74
2018,12,8,13,15,807.0,82.0,2.15,14.15,446.0,518.98,415.83
2018,12,8,13,30,819.0,76.0,2.1,14.1,433.0,552.39,444.83
2018,12,8,13,45,822.5,72.0,2.05,14.1,413.0,580.89,469.38
2018,12,8,14,0,826.0,68.0,2.0,14.1,393.0,606.77,491.45
2018,12,8,14,15,805.0,65.5,1.8,13.85,361.5,615.77,499.74
2018,12,8,14,30,784.0,63.0,1.6,13.6,330.0,620.83,504.53
2018,12,8,14,45,753.5,60.0,1.4,13.4,294.0,614.94,500.24
2018,12,8,15,0,723.0,57.0,1.2,13.2,258.0,605.0,491.43
2018,12,8,15,15,677.0,53.0,1.2,13.2,218.5,578.92,470.79
2018,12,8,15,30,631.0,49.0,1.2,13.2,179.0,548.78,445.8
2018,12,8,15,45,557.0,43.0,1.1,11.9,139.0,501.11,406.73
2018,12,8,16,0,483.0,37.0,1.0,10.6,99.0,443.7,356.38
2018,12,8,16,15,354.0,28.5,1.05,10.15,64.5,341.87,250.8
2018,12,8,16,30,225.0,20.0,1.1,9.7,30.0,212.93,0.0
2018,12,8,16,45,112.5,10.0,1.15,9.25,15.0,88.67,0.0
2018,12,8,17,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,1.25,8.55,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,1.25,7.7,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.15,7.9,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.15,7.45,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.25,6.6,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.25,6.35,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.2,6.05,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.1,5.95,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.05,5.85,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.0,5.75,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,0.95,5.65,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,0.9,5.55,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,0.9,5.45,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,0.85,5.35,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,12,9,7,15,6.0,5.0,0.8,5.45,5.5,3.93,0.0
2018,12,9,7,30,12.0,10.0,0.8,5.6,11.0,7.97,0.0
2018,12,9,7,45,6.0,20.0,0.75,5.8,20.5,15.62,6.9
2018,12,9,8,0,0.0,30.0,0.7,6.0,30.0,22.93,14.82
2018,12,9,8,15,0.0,41.5,0.9,6.3,41.5,31.53,23.02
2018,12,9,8,30,0.0,53.0,1.1,6.6,53.0,40.01,31.01
2018,12,9,8,45,0.5,64.0,1.25,6.9,64.0,48.09,38.54
2018,12,9,9,0,1.0,75.0,1.4,7.2,75.0,56.11,45.89
2018,12,9,9,15,25.5,98.5,1.45,7.5,107.0,71.28,59.64
2018,12,9,9,30,50.0,122.0,1.5,7.8,139.0,86.45,73.21
2018,12,9,9,45,31.5,115.5,1.5,8.05,126.5,83.12,70.03
2018,12,9,10,0,13.0,109.0,1.5,8.3,114.0,81.06,68.02
2018,12,9,10,15,10.0,103.0,1.55,8.55,107.0,77.37,64.55
2018,12,9,10,30,7.0,97.0,1.6,8.8,100.0,73.47,60.91
2018,12,9,10,45,3.5,101.0,1.6,9.0,102.5,76.48,60.52
2018,12,9,11,0,0.0,105.0,1.6,9.2,105.0,79.53,63.06
2018,12,9,11,15,0.0,92.0,1.75,9.2,92.0,70.42,55.22
2018,12,9,11,30,0.0,79.0,1.9,9.2,79.0,60.7,46.86
2018,12,9,11,45,0.0,78.5,2.0,9.25,78.5,60.32,46.51
2018,12,9,12,0,0.0,78.0,2.1,9.3,78.0,59.93,46.17
2018,12,9,12,15,2.0,101.0,2.1,9.25,102.0,78.34,61.91
2018,12,9,12,30,4.0,124.0,2.1,9.2,126.0,97.31,78.09
2018,12,9,12,45,7.0,141.5,2.15,9.2,145.0,113.3,91.71
2018,12,9,13,0,10.0,159.0,2.2,9.2,164.0,130.45,106.34
2018,12,9,13,15,15.0,137.5,2.15,9.1,144.5,116.58,94.8
2018,12,9,13,30,20.0,116.0,2.1,9.0,125.0,108.51,88.28
2018,12,9,13,45,35.5,134.5,2.05,8.95,149.0,137.78,113.67
2018,12,9,14,0,51.0,153.0,2.0,8.9,173.0,170.9,142.21
2018,12,9,14,15,105.5,144.0,1.85,8.75,181.0,215.39,181.07
2018,12,9,14,30,160.0,135.0,1.7,8.6,189.0,249.99,211.5
2018,12,9,14,45,133.5,112.5,1.6,8.5,154.5,213.81,181.14
2018,12,9,15,0,107.0,90.0,1.5,8.4,120.0,174.82,148.06
2018,12,9,15,15,98.0,81.0,1.5,8.4,105.0,164.07,138.71
2018,12,9,15,30,89.0,72.0,1.5,8.4,90.0,153.41,128.88
2018,12,9,15,45,64.5,54.5,1.2,7.85,66.0,117.65,97.07
2018,12,9,16,0,40.0,37.0,0.9,7.3,42.0,79.62,62.86
2018,12,9,16,15,33.0,24.5,0.9,7.1,27.5,61.47,42.42
