Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,9,16,30,26.0,12.0,0.9,6.9,13.0,34.61,0.0
2018,12,9,16,45,13.0,6.0,0.85,6.65,6.5,14.05,0.0
2018,12,9,17,0,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,0.85,5.65,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,0.85,5.25,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,0.75,4.75,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,0.7,4.65,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,0.75,4.6,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,0.85,4.55,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,0.9,4.45,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,0.95,4.35,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,1.0,4.25,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,1.0,4.25,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,1.0,4.35,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,1.05,4.45,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,1.1,4.55,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,1.1,4.65,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.1,4.75,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,1.15,4.9,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,12,10,7,15,1.0,3.5,1.35,5.3,3.5,2.75,0.0
2018,12,10,7,30,2.0,7.0,1.5,5.6,7.0,5.51,0.0
2018,12,10,7,45,3.0,15.0,1.65,5.85,15.5,11.42,3.34
2018,12,10,8,0,4.0,23.0,1.8,6.1,24.0,17.55,9.96
2018,12,10,8,15,42.0,34.5,1.95,6.45,43.0,26.71,18.59
2018,12,10,8,30,80.0,46.0,2.1,6.8,62.0,35.36,26.7
2018,12,10,8,45,84.5,68.5,2.25,7.2,88.5,50.79,40.91
2018,12,10,9,0,89.0,91.0,2.4,7.6,115.0,65.52,54.35
2018,12,10,9,15,59.5,108.5,2.55,8.1,125.5,77.63,65.24
2018,12,10,9,30,30.0,126.0,2.7,8.6,136.0,88.37,74.75
2018,12,10,9,45,44.5,127.5,2.9,9.15,144.0,90.38,76.31
2018,12,10,10,0,59.0,129.0,3.1,9.7,152.0,92.22,77.69
2018,12,10,10,15,30.5,121.5,3.1,10.15,133.5,87.72,73.43
2018,12,10,10,30,2.0,114.0,3.1,10.6,115.0,84.9,70.69
2018,12,10,10,45,1.0,101.5,3.15,11.1,102.0,76.71,60.27
2018,12,10,11,0,0.0,89.0,3.2,11.6,89.0,68.1,52.79
2018,12,10,11,15,5.0,115.5,3.15,11.95,118.0,88.07,69.38
2018,12,10,11,30,10.0,142.0,3.1,12.3,147.0,108.79,86.47
2018,12,10,11,45,19.0,163.0,3.1,12.6,172.5,127.59,101.79
2018,12,10,12,0,28.0,184.0,3.1,12.9,198.0,149.96,120.15
2018,12,10,12,15,169.0,182.0,3.05,13.1,264.0,206.36,163.95
2018,12,10,12,30,310.0,180.0,3.0,13.3,330.0,278.32,221.81
2018,12,10,12,45,600.0,122.0,3.0,13.45,403.5,388.26,309.84
2018,12,10,13,0,890.0,64.0,3.0,13.6,477.0,499.55,399.78
2018,12,10,13,15,883.0,62.5,2.95,13.65,459.0,531.57,428.55
2018,12,10,13,30,876.0,61.0,2.9,13.7,441.0,560.54,454.6
2018,12,10,13,45,865.0,59.5,2.9,13.75,417.0,584.05,475.95
2018,12,10,14,0,854.0,58.0,2.9,13.8,393.0,604.19,494.18
2018,12,10,14,15,835.0,56.0,2.7,13.65,362.0,615.22,504.52
2018,12,10,14,30,816.0,54.0,2.5,13.5,331.0,628.41,515.78
2018,12,10,14,45,789.0,51.5,2.35,13.35,295.5,626.32,514.68
2018,12,10,15,0,762.0,49.0,2.2,13.2,260.0,620.36,509.45
2018,12,10,15,15,719.5,45.5,2.2,13.2,221.0,598.37,491.51
2018,12,10,15,30,677.0,42.0,2.2,13.2,182.0,572.61,469.36
2018,12,10,15,45,608.5,37.5,1.65,11.75,142.0,523.22,426.79
2018,12,10,16,0,540.0,33.0,1.1,10.3,102.0,470.24,377.44
2018,12,10,16,15,411.0,26.0,1.15,9.85,67.0,368.08,270.47
2018,12,10,16,30,282.0,19.0,1.2,9.4,32.0,253.83,0.0
2018,12,10,16,45,141.0,9.5,1.25,8.95,16.0,108.52,0.0
2018,12,10,17,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,1.35,6.95,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,1.4,6.15,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,1.35,5.8,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,1.4,5.55,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,1.4,5.25,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,1.45,4.95,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,1.5,4.25,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,1.5,3.75,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,1.5,3.25,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,1.5,2.95,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,1.5,2.65,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,1.55,2.35,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,1.6,2.2,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,1.55,2.05,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,1.5,1.9,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,1.5,1.75,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,1.5,1.6,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,1.45,1.55,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.35,1.4,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.3,1.35,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.25,1.4,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,12,11,7,15,129.0,9.0,1.4,2.1,14.0,7.08,0.0
2018,12,11,7,30,258.0,18.0,1.6,2.8,28.0,14.16,0.0
2018,12,11,7,45,403.0,25.0,1.8,3.55,63.5,22.88,12.11
2018,12,11,8,0,548.0,32.0,2.0,4.3,99.0,29.63,20.77
2018,12,11,8,15,617.0,37.0,2.05,4.9,139.5,34.4,25.68
2018,12,11,8,30,686.0,42.0,2.1,5.5,180.0,39.28,30.41
2018,12,11,8,45,730.0,45.0,2.15,6.15,219.5,42.33,33.33
2018,12,11,9,0,774.0,48.0,2.2,6.8,259.0,45.43,36.18
2018,12,11,9,15,799.0,50.5,2.15,7.4,294.5,47.93,38.4
2018,12,11,9,30,824.0,53.0,2.1,8.0,330.0,55.18,44.88
2018,12,11,9,45,839.5,56.5,2.0,8.65,361.0,58.67,47.87
2018,12,11,10,0,855.0,60.0,1.9,9.3,392.0,62.04,50.71
2018,12,11,10,15,868.0,61.0,1.8,9.85,417.0,63.51,51.85
2018,12,11,10,30,881.0,62.0,1.7,10.4,442.0,64.9,52.91
2018,12,11,10,45,887.5,63.5,1.6,10.9,460.0,76.88,52.13
2018,12,11,11,0,894.0,65.0,1.5,11.4,478.0,130.58,72.97
2018,12,11,11,15,893.5,66.5,1.55,11.85,487.5,183.15,109.17
2018,12,11,11,30,893.0,68.0,1.6,12.3,497.0,234.63,152.25
2018,12,11,11,45,897.5,67.5,1.65,12.75,502.0,284.4,197.07
2018,12,11,12,0,902.0,67.0,1.7,13.2,507.0,333.07,242.01
2018,12,11,12,15,901.5,66.0,1.75,13.45,503.0,378.28,284.33
2018,12,11,12,30,901.0,65.0,1.8,13.7,499.0,421.5,324.37
2018,12,11,12,45,897.0,64.0,1.85,13.9,488.0,461.05,360.72
2018,12,11,13,0,893.0,63.0,1.9,14.1,477.0,498.01,394.14
2018,12,11,13,15,883.5,62.0,1.9,14.1,458.5,529.42,422.58
2018,12,11,13,30,874.0,61.0,1.9,14.1,440.0,557.63,447.86
2018,12,11,13,45,860.5,59.5,1.9,14.1,415.0,579.71,467.85
2018,12,11,14,0,847.0,58.0,1.9,14.1,390.0,598.26,484.66
2018,12,11,14,15,826.0,56.5,1.7,13.95,359.0,608.54,493.82
2018,12,11,14,30,805.0,55.0,1.5,13.8,328.0,620.9,503.73
2018,12,11,14,45,775.0,52.0,1.3,13.65,292.0,616.05,499.87
2018,12,11,15,0,745.0,49.0,1.1,13.5,256.0,607.24,491.7
2018,12,11,15,15,702.0,46.0,1.1,13.5,217.5,585.44,474.36
2018,12,11,15,30,659.0,43.0,1.1,13.5,179.0,559.86,452.91
2018,12,11,15,45,588.0,38.5,0.8,12.6,139.5,508.59,409.17
2018,12,11,16,0,517.0,34.0,0.5,11.7,100.0,453.55,359.15
2018,12,11,16,15,367.0,26.0,0.6,11.2,64.0,347.69,253.25
2018,12,11,16,30,217.0,18.0,0.7,10.7,28.0,206.34,0.0
2018,12,11,16,45,108.5,9.0,0.8,10.25,14.0,84.75,0.0
2018,12,11,17,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,0.95,9.4,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,1.65,6.7,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,2.4,6.35,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,12,12,7,15,58.0,7.0,2.85,6.35,9.0,5.51,0.0
2018,12,12,7,30,116.0,14.0,3.1,6.5,18.0,11.02,0.0
2018,12,12,7,45,262.0,25.0,3.3,6.65,51.5,20.55,9.73
2018,12,12,8,0,408.0,36.0,3.5,6.8,85.0,29.88,20.67
2018,12,12,8,15,420.0,39.5,3.5,7.15,107.0,32.39,23.57
2018,12,12,8,30,432.0,43.0,3.5,7.5,129.0,34.92,26.17
2018,12,12,8,45,216.0,38.0,3.5,7.9,81.0,28.76,20.69
2018,12,12,9,0,0.0,33.0,3.5,8.3,33.0,25.16,17.43
2018,12,12,9,15,0.0,41.0,3.55,8.85,41.0,31.31,23.02
2018,12,12,9,30,0.0,49.0,3.6,9.4,49.0,37.47,28.55
2018,12,12,9,45,115.5,91.5,3.65,9.95,136.0,67.54,55.62
2018,12,12,10,0,231.0,134.0,3.7,10.5,223.0,92.54,77.79
2018,12,12,10,15,533.5,102.5,3.7,10.95,326.5,76.29,63.03
2018,12,12,10,30,836.0,71.0,3.7,11.4,430.0,64.39,52.24
2018,12,12,10,45,875.5,66.0,3.7,11.9,456.0,76.14,52.92
2018,12,12,11,0,915.0,61.0,3.7,12.4,482.0,127.24,69.88
2018,12,12,11,15,921.5,61.0,3.8,12.75,494.0,180.64,106.04
2018,12,12,11,30,928.0,61.0,3.9,13.1,506.0,233.57,150.22
2018,12,12,11,45,931.0,60.5,3.95,13.4,510.0,284.54,196.74
2018,12,12,12,0,934.0,60.0,4.0,13.7,514.0,334.22,243.48
2018,12,12,12,15,931.0,61.0,4.1,13.9,511.0,381.75,288.72
2018,12,12,12,30,928.0,62.0,4.2,14.1,508.0,427.14,331.6
2018,12,12,12,45,920.5,62.5,4.25,14.3,497.0,467.79,369.78
2018,12,12,13,0,913.0,63.0,4.3,14.5,486.0,505.61,404.75
2018,12,12,13,15,905.0,62.5,4.3,14.45,468.0,539.18,435.81
2018,12,12,13,30,897.0,62.0,4.3,14.4,450.0,569.64,463.7
2018,12,12,13,45,865.0,61.5,4.25,14.4,418.5,582.96,477.31
2018,12,12,14,0,833.0,61.0,4.2,14.4,387.0,596.5,490.41
2018,12,12,14,15,757.5,65.0,3.9,14.15,343.5,578.65,478.06
2018,12,12,14,30,682.0,69.0,3.6,13.9,300.0,557.51,462.46
2018,12,12,14,45,721.0,58.0,3.3,13.65,279.0,585.21,485.91
2018,12,12,15,0,760.0,47.0,3.0,13.4,258.0,614.05,507.91
2018,12,12,15,15,699.0,47.0,3.0,13.4,218.5,583.57,482.9
2018,12,12,15,30,638.0,47.0,3.0,13.4,179.0,548.26,453.06
2018,12,12,15,45,454.0,44.5,2.3,11.65,128.0,425.04,352.41
2018,12,12,16,0,270.0,42.0,1.6,9.9,77.0,289.21,237.01
2018,12,12,16,15,273.0,30.5,1.6,9.35,54.5,282.68,211.31
2018,12,12,16,30,276.0,19.0,1.6,8.8,32.0,249.57,0.0
2018,12,12,16,45,138.0,9.5,1.55,8.2,16.0,106.18,0.0
2018,12,12,17,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,1.5,7.15,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,1.45,7.1,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,1.35,7.4,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,1.25,7.65,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.15,7.95,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.05,8.05,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.95,7.95,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.85,7.7,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.85,7.55,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,0.95,7.4,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,0.95,7.45,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,0.85,7.6,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,0.75,7.7,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,0.65,7.7,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,0.65,7.4,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,0.75,6.8,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,1.05,5.6,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,1.15,5.05,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,1.25,4.55,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,1.3,3.95,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,12,13,7,15,116.5,8.5,1.3,4.35,12.5,6.69,0.0
2018,12,13,7,30,233.0,17.0,1.3,4.9,25.0,13.38,0.0
2018,12,13,7,45,377.0,24.5,1.35,5.5,59.5,20.53,9.39
2018,12,13,8,0,521.0,32.0,1.4,6.1,94.0,29.51,20.39
2018,12,13,8,15,594.0,37.0,1.7,6.7,133.5,34.25,25.3
2018,12,13,8,30,667.0,42.0,2.0,7.3,173.0,39.11,30.0
2018,12,13,8,45,712.0,45.5,2.25,7.9,212.5,42.54,33.26
2018,12,13,9,0,757.0,49.0,2.5,8.5,252.0,46.02,36.45
2018,12,13,9,15,786.5,51.5,2.6,9.1,288.5,48.53,38.67
2018,12,13,9,30,816.0,54.0,2.7,9.7,325.0,51.06,40.85
2018,12,13,9,45,836.5,56.0,2.8,10.35,356.5,58.17,47.1
2018,12,13,10,0,857.0,58.0,2.9,11.0,388.0,60.57,49.07
2018,12,13,10,15,871.0,59.5,2.95,11.4,413.5,62.43,50.57
2018,12,13,10,30,885.0,61.0,3.0,11.8,439.0,64.2,52.0
2018,12,13,10,45,894.0,62.0,3.05,12.25,458.0,71.77,58.56
2018,12,13,11,0,903.0,63.0,3.1,12.7,477.0,125.59,69.43
2018,12,13,11,15,908.5,63.0,3.15,12.95,488.5,178.27,104.61
2018,12,13,11,30,914.0,63.0,3.2,13.2,500.0,230.39,147.84
2018,12,13,11,45,916.0,63.5,3.25,13.5,504.5,281.33,194.06
2018,12,13,12,0,918.0,64.0,3.3,13.8,509.0,330.98,240.49
2018,12,13,12,15,915.0,64.0,3.3,13.95,505.5,376.99,284.19
2018,12,13,12,30,912.0,64.0,3.3,14.1,502.0,420.84,325.46
2018,12,13,12,45,904.5,64.5,3.35,14.25,491.0,460.91,362.96
2018,12,13,13,0,897.0,65.0,3.4,14.4,480.0,498.2,397.3
2018,12,13,13,15,887.5,64.5,3.35,14.4,462.0,530.52,426.94
2018,12,13,13,30,878.0,64.0,3.3,14.4,444.0,559.69,453.36
2018,12,13,13,45,863.5,63.0,3.25,14.4,419.0,582.18,473.96
2018,12,13,14,0,849.0,62.0,3.2,14.4,394.0,605.94,494.86
2018,12,13,14,15,828.0,60.0,2.95,14.2,363.0,616.55,504.86
2018,12,13,14,30,807.0,58.0,2.7,14.0,332.0,623.22,511.28
2018,12,13,14,45,776.0,56.0,2.5,13.75,296.5,619.24,509.1
2018,12,13,15,0,745.0,54.0,2.3,13.5,261.0,611.18,502.39
2018,12,13,15,15,700.5,50.0,2.3,13.5,221.5,587.28,482.97
2018,12,13,15,30,656.0,46.0,2.3,13.5,182.0,559.43,459.21
2018,12,13,15,45,582.0,41.0,1.75,11.7,142.0,505.36,413.75
2018,12,13,16,0,508.0,36.0,1.2,9.9,102.0,457.85,369.51
2018,12,13,16,15,375.0,28.5,1.25,9.4,67.0,355.21,264.22
2018,12,13,16,30,242.0,21.0,1.3,8.9,32.0,225.54,0.0
2018,12,13,16,45,121.0,10.5,1.3,8.35,16.0,94.74,0.0
2018,12,13,17,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,1.35,6.6,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,1.45,6.3,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,1.55,6.05,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,1.6,5.85,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,1.65,5.75,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,1.65,5.65,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,1.45,5.35,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,1.4,5.25,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,1.35,5.25,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,1.25,5.75,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,1.25,7.2,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,1.35,7.25,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,14,7,15,8.5,1.5,1.65,8.05,2.0,0.0,0.0
2018,12,14,7,30,17.0,3.0,1.7,8.4,4.0,2.36,0.0
2018,12,14,7,45,8.5,4.5,1.75,8.8,5.0,3.75,0.0
2018,12,14,8,0,0.0,6.0,1.8,9.2,6.0,4.54,0.0
2018,12,14,8,15,0.0,7.5,2.0,9.75,7.5,5.68,0.0
2018,12,14,8,30,0.0,9.0,2.2,10.3,9.0,6.82,0.51
2018,12,14,8,45,0.0,17.5,2.4,10.8,17.5,13.29,6.42
2018,12,14,9,0,0.0,26.0,2.6,11.3,26.0,19.79,12.33
2018,12,14,9,15,4.0,57.5,2.85,11.75,59.0,44.09,34.27
2018,12,14,9,30,8.0,89.0,3.1,12.2,92.0,66.53,54.3
2018,12,14,9,45,4.0,59.0,3.4,12.65,60.5,45.25,35.1
2018,12,14,10,0,0.0,29.0,3.7,13.1,29.0,22.12,14.25
2018,12,14,10,15,0.5,54.5,3.8,13.25,54.5,41.73,31.78
2018,12,14,10,30,1.0,80.0,3.9,13.4,80.0,61.37,49.17
2018,12,14,10,45,6.5,118.5,4.05,13.6,121.0,88.23,72.79
2018,12,14,11,0,12.0,157.0,4.2,13.8,162.0,115.45,91.77
2018,12,14,11,15,23.0,147.0,4.25,13.85,157.5,111.03,87.35
2018,12,14,11,30,34.0,137.0,4.3,13.9,153.0,109.36,85.43
2018,12,14,11,45,141.0,154.0,4.3,14.0,222.0,152.52,117.48
2018,12,14,12,0,248.0,171.0,4.3,14.1,291.0,209.54,162.29
2018,12,14,12,15,161.5,161.0,4.3,14.15,239.0,185.42,146.3
2018,12,14,12,30,75.0,151.0,4.3,14.2,187.0,149.35,119.03
2018,12,14,12,45,80.5,160.5,4.3,14.3,198.5,164.99,132.58
2018,12,14,13,0,86.0,170.0,4.3,14.4,210.0,181.75,147.0
2018,12,14,13,15,59.0,152.5,4.25,14.35,179.5,158.46,128.21
2018,12,14,13,30,32.0,135.0,4.2,14.3,149.0,132.19,106.54
2018,12,14,13,45,30.0,124.0,4.15,14.3,136.5,123.94,99.92
2018,12,14,14,0,28.0,113.0,4.1,14.3,124.0,115.15,92.77
2018,12,14,14,15,71.0,109.5,3.95,14.15,134.5,153.97,126.61
2018,12,14,14,30,114.0,106.0,3.8,14.0,145.0,184.02,153.08
2018,12,14,14,45,96.5,97.0,3.6,13.85,127.5,168.32,139.89
2018,12,14,15,0,79.0,88.0,3.4,13.7,110.0,151.65,125.66
2018,12,14,15,15,39.5,65.0,3.4,13.7,76.0,87.78,70.59
2018,12,14,15,30,0.0,42.0,3.4,13.7,42.0,32.11,21.8
2018,12,14,15,45,0.0,33.5,2.8,12.85,33.5,25.58,16.1
2018,12,14,16,0,0.0,25.0,2.2,12.0,25.0,19.06,10.3
2018,12,14,16,15,10.0,17.0,2.15,11.7,17.5,20.62,10.45
2018,12,14,16,30,20.0,9.0,2.1,11.4,10.0,24.97,0.0
2018,12,14,16,45,10.0,4.5,2.0,11.1,5.0,10.68,0.0
2018,12,14,17,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,1.05,9.35,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,0.85,9.25,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,0.95,8.95,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,0.95,8.05,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,15,7,15,12.5,5.5,0.85,8.3,6.0,0.0,0.0
2018,12,15,7,30,25.0,11.0,0.9,8.6,12.0,8.65,0.0
2018,12,15,7,45,36.5,25.5,0.9,8.95,29.0,19.18,7.32
2018,12,15,8,0,48.0,40.0,0.9,9.3,46.0,29.58,20.05
2018,12,15,8,15,54.5,56.5,1.05,9.7,65.5,41.01,30.95
2018,12,15,8,30,61.0,73.0,1.2,10.1,85.0,52.55,41.68
2018,12,15,8,45,95.0,89.0,1.35,10.45,112.0,63.12,51.4
2018,12,15,9,0,129.0,105.0,1.5,10.8,139.0,73.88,61.12
2018,12,15,9,15,200.5,112.0,1.55,11.3,173.5,78.43,65.12
2018,12,15,9,30,272.0,119.0,1.6,11.8,208.0,83.89,69.84
2018,12,15,9,45,361.5,117.5,1.65,12.35,248.0,82.46,68.34
2018,12,15,10,0,451.0,116.0,1.7,12.9,288.0,82.57,68.2
2018,12,15,10,15,322.5,147.0,1.65,13.4,274.0,101.78,84.86
2018,12,15,10,30,194.0,178.0,1.6,13.9,260.0,120.17,100.59
2018,12,15,10,45,184.0,182.0,1.6,14.45,262.5,123.29,102.91
2018,12,15,11,0,174.0,186.0,1.6,15.0,265.0,140.39,106.31
2018,12,15,11,15,118.0,192.0,1.55,15.25,246.5,151.28,115.66
2018,12,15,11,30,62.0,198.0,1.5,15.5,228.0,155.68,121.47
2018,12,15,11,45,103.5,205.0,1.45,15.75,255.0,177.28,137.63
2018,12,15,12,0,145.0,212.0,1.4,16.0,282.0,206.47,160.48
2018,12,15,12,15,93.5,199.5,1.35,16.15,244.5,187.48,147.29
2018,12,15,12,30,42.0,187.0,1.3,16.3,207.0,165.56,131.04
2018,12,15,12,45,113.5,183.0,1.3,16.4,235.5,204.9,162.74
2018,12,15,13,0,185.0,179.0,1.3,16.5,264.0,244.17,194.75
2018,12,15,13,15,131.0,163.5,1.25,16.5,222.5,214.19,171.6
2018,12,15,13,30,77.0,148.0,1.2,16.5,181.0,168.77,135.34
2018,12,15,13,45,62.5,142.5,1.15,16.5,168.5,160.59,129.11
2018,12,15,14,0,48.0,137.0,1.1,16.5,156.0,151.41,121.76
2018,12,15,14,15,44.5,128.5,0.95,16.4,145.0,145.24,116.96
2018,12,15,14,30,41.0,120.0,0.8,16.3,134.0,138.82,111.85
2018,12,15,14,45,85.0,106.5,0.7,16.15,131.5,171.78,140.23
2018,12,15,15,0,129.0,93.0,0.6,16.0,129.0,192.66,158.34
2018,12,15,15,15,164.0,85.0,0.6,16.0,123.5,230.03,189.02
2018,12,15,15,30,199.0,77.0,0.6,16.0,118.0,253.68,207.71
2018,12,15,15,45,168.0,62.0,0.75,14.95,91.5,218.92,178.57
2018,12,15,16,0,137.0,47.0,0.9,13.9,65.0,182.77,146.86
2018,12,15,16,15,103.0,32.5,0.95,13.35,43.0,144.47,105.75
2018,12,15,16,30,69.0,18.0,1.0,12.8,21.0,86.77,0.0
2018,12,15,16,45,34.5,9.0,1.1,12.25,10.5,31.71,0.0
2018,12,15,17,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,1.35,9.05,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,1.45,9.05,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,1.6,9.55,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,1.55,9.65,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,1.55,9.15,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,1.45,9.2,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,12,16,7,15,0.0,1.0,1.45,9.65,1.0,0.0,0.0
2018,12,16,7,30,0.0,2.0,1.5,10.1,2.0,1.57,0.0
2018,12,16,7,45,0.0,4.0,1.6,10.6,4.0,3.02,0.0
2018,12,16,8,0,0.0,6.0,1.7,11.1,6.0,4.54,0.0
2018,12,16,8,15,0.0,7.0,1.95,11.45,7.0,5.3,0.0
2018,12,16,8,30,0.0,8.0,2.2,11.8,8.0,6.06,0.0
2018,12,16,8,45,0.0,15.5,2.5,12.15,15.5,11.77,4.98
2018,12,16,9,0,0.0,23.0,2.8,12.5,23.0,17.5,10.17
2018,12,16,9,15,0.5,44.5,2.85,12.8,44.5,34.01,25.06
2018,12,16,9,30,1.0,66.0,2.9,13.1,66.0,50.58,39.87
2018,12,16,9,45,0.5,58.0,2.95,13.35,58.0,44.43,34.28
2018,12,16,10,0,0.0,50.0,3.0,13.6,50.0,38.25,28.68
2018,12,16,10,15,0.0,37.5,3.15,13.8,37.5,28.64,20.03
2018,12,16,10,30,0.0,25.0,3.3,14.0,25.0,19.07,11.42
2018,12,16,10,45,0.0,32.0,3.4,14.2,32.0,24.44,16.18
2018,12,16,11,0,0.0,39.0,3.5,14.4,39.0,29.81,19.81
2018,12,16,11,15,0.0,46.5,3.4,14.4,46.5,35.59,24.69
2018,12,16,11,30,0.0,54.0,3.3,14.4,54.0,41.37,29.58
2018,12,16,11,45,0.0,64.0,3.25,14.45,64.0,49.09,36.1
2018,12,16,12,0,0.0,74.0,3.2,14.5,74.0,56.83,42.62
2018,12,16,12,15,2.0,77.5,3.1,14.45,78.5,60.21,45.43
2018,12,16,12,30,4.0,81.0,3.0,14.4,83.0,63.78,48.45
2018,12,16,12,45,2.0,65.5,2.95,14.35,66.5,51.1,37.82
2018,12,16,13,0,0.0,50.0,2.9,14.3,50.0,38.28,27.0
2018,12,16,13,15,0.0,54.5,2.95,14.3,54.5,41.74,29.98
2018,12,16,13,30,0.0,59.0,3.0,14.3,59.0,45.21,32.96
2018,12,16,13,45,0.0,49.0,3.0,14.3,49.0,37.49,26.43
2018,12,16,14,0,0.0,39.0,3.0,14.3,39.0,29.79,19.9
2018,12,16,14,15,0.0,41.5,3.0,14.2,41.5,31.7,21.58
2018,12,16,14,30,0.0,44.0,3.0,14.1,44.0,33.62,23.27
2018,12,16,14,45,0.0,34.5,3.05,14.0,34.5,26.31,17.02
2018,12,16,15,0,0.0,25.0,3.1,13.9,25.0,19.03,10.75
2018,12,16,15,15,0.0,23.5,3.1,13.9,23.5,17.88,9.73
2018,12,16,15,30,0.0,22.0,3.1,13.9,22.0,16.73,8.67
2018,12,16,15,45,0.0,18.0,2.95,13.5,18.0,13.68,5.97
2018,12,16,16,0,0.0,14.0,2.8,13.1,14.0,10.63,3.21
2018,12,16,16,15,4.0,10.5,2.8,13.0,10.5,11.12,3.02
2018,12,16,16,30,8.0,7.0,2.8,12.9,7.0,13.34,0.0
2018,12,16,16,45,4.0,3.5,2.8,12.8,3.5,5.61,0.0
2018,12,16,17,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,2.75,12.7,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,2.7,12.65,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,2.65,12.55,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.5,8.55,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.45,8.3,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.25,7.35,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,17,7,15,12.5,5.0,1.2,7.35,5.5,0.0,0.0
2018,12,17,7,30,25.0,10.0,1.2,8.0,11.0,7.87,0.0
2018,12,17,7,45,162.0,24.0,1.25,8.65,41.0,18.26,5.64
2018,12,17,8,0,299.0,38.0,1.3,9.3,71.0,31.19,21.28
2018,12,17,8,15,432.0,41.5,1.45,9.8,111.5,34.18,24.8
2018,12,17,8,30,565.0,45.0,1.6,10.3,152.0,37.64,28.26
2018,12,17,8,45,523.0,58.0,1.7,10.8,174.5,47.12,36.96
2018,12,17,9,0,481.0,71.0,1.8,11.3,197.0,56.17,45.15
2018,12,17,9,15,457.5,86.5,1.75,11.7,220.0,64.18,52.31
2018,12,17,9,30,434.0,102.0,1.7,12.1,243.0,73.88,60.87
2018,12,17,9,45,513.0,101.0,1.65,12.5,283.5,74.21,60.99
2018,12,17,10,0,592.0,100.0,1.6,12.9,324.0,76.42,62.77
2018,12,17,10,15,720.0,82.5,1.6,13.15,373.5,65.68,53.11
2018,12,17,10,30,848.0,65.0,1.6,13.4,423.0,60.23,48.17
2018,12,17,10,45,863.5,64.5,1.55,13.7,443.0,66.5,53.6
2018,12,17,11,0,879.0,64.0,1.5,14.0,463.0,116.47,64.7
2018,12,17,11,15,884.5,64.5,1.55,14.15,475.0,168.28,97.2
2018,12,17,11,30,890.0,65.0,1.6,14.3,487.0,219.62,138.42
2018,12,17,11,45,892.0,65.0,1.6,14.5,491.5,269.06,182.34
2018,12,17,12,0,894.0,65.0,1.6,14.7,496.0,317.24,226.69
2018,12,17,12,15,853.5,74.0,1.65,14.75,483.5,357.1,265.74
2018,12,17,12,30,813.0,83.0,1.7,14.8,471.0,393.71,301.2
2018,12,17,12,45,650.5,116.0,1.7,14.85,422.5,394.74,308.85
2018,12,17,13,0,488.0,149.0,1.7,14.9,374.0,375.69,298.63
2018,12,17,13,15,382.0,156.0,1.75,14.85,328.0,353.72,284.42
2018,12,17,13,30,276.0,163.0,1.8,14.8,282.0,311.45,252.72
2018,12,17,13,45,245.5,151.0,1.8,14.7,252.5,296.73,242.48
2018,12,17,14,0,215.0,139.0,1.8,14.6,223.0,278.66,228.96
2018,12,17,14,15,238.0,128.0,1.6,14.25,214.5,292.51,241.63
2018,12,17,14,30,261.0,117.0,1.4,13.9,206.0,306.29,253.98
2018,12,17,14,45,285.5,100.5,1.2,13.55,188.5,314.05,261.37
2018,12,17,15,0,310.0,84.0,1.0,13.2,171.0,338.4,281.41
2018,12,17,15,15,345.0,74.5,1.0,13.2,158.0,360.86,299.61
2018,12,17,15,30,380.0,65.0,1.0,13.2,145.0,382.73,316.22
2018,12,17,15,45,259.0,52.5,1.0,12.15,101.5,286.52,236.6
2018,12,17,16,0,138.0,40.0,1.0,11.1,58.0,169.29,137.68
2018,12,17,16,15,127.0,29.0,1.0,10.8,41.0,171.68,128.89
2018,12,17,16,30,116.0,18.0,1.0,10.5,24.0,132.97,0.0
2018,12,17,16,45,58.0,9.0,1.0,10.2,12.0,48.46,0.0
2018,12,17,17,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.05,9.3,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.05,9.05,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.15,7.45,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,1.15,7.4,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,18,7,15,37.0,6.0,1.25,7.15,7.0,0.0,0.0
2018,12,18,7,30,74.0,12.0,1.2,7.8,14.0,9.44,0.0
2018,12,18,7,45,161.5,24.5,1.15,8.4,39.0,18.61,5.26
2018,12,18,8,0,249.0,37.0,1.1,9.0,64.0,28.11,18.6
2018,12,18,8,15,441.5,39.0,1.2,9.6,112.0,32.23,23.08
2018,12,18,8,30,634.0,41.0,1.3,10.2,160.0,37.98,28.57
2018,12,18,8,45,682.0,44.5,1.45,10.75,199.0,41.39,31.81
2018,12,18,9,0,730.0,48.0,1.6,11.3,238.0,44.87,34.99
2018,12,18,9,15,757.0,51.5,1.55,11.75,273.5,48.12,37.9
2018,12,18,9,30,784.0,55.0,1.5,12.2,309.0,51.35,40.72
2018,12,18,9,45,799.5,58.5,1.4,12.65,339.5,54.37,43.31
2018,12,18,10,0,815.0,62.0,1.3,13.1,370.0,57.33,45.81
2018,12,18,10,15,830.0,63.5,1.3,13.45,395.5,58.76,46.94
2018,12,18,10,30,845.0,65.0,1.3,13.8,421.0,60.17,48.05
2018,12,18,10,45,855.0,66.0,1.25,14.15,440.0,67.35,54.25
2018,12,18,11,0,865.0,67.0,1.2,14.5,459.0,115.77,65.05
2018,12,18,11,15,870.5,67.5,1.2,14.7,471.0,166.93,96.55
2018,12,18,11,30,876.0,68.0,1.2,14.9,483.0,217.65,136.77
2018,12,18,11,45,878.5,68.0,1.25,15.15,487.5,266.62,179.88
2018,12,18,12,0,881.0,68.0,1.3,15.4,492.0,314.41,223.54
2018,12,18,12,15,870.5,69.5,1.3,15.45,487.0,357.86,264.27
2018,12,18,12,30,860.0,71.0,1.3,15.5,482.0,398.65,302.2
2018,12,18,12,45,838.5,74.5,1.35,15.6,468.0,434.98,335.96
2018,12,18,13,0,817.0,78.0,1.4,15.7,454.0,467.54,365.81
2018,12,18,13,15,561.5,122.0,1.4,15.7,376.0,418.04,332.08
2018,12,18,13,30,306.0,166.0,1.4,15.7,298.0,330.01,265.51
2018,12,18,13,45,237.5,159.0,1.45,15.7,258.0,299.82,243.2
2018,12,18,14,0,169.0,152.0,1.5,15.7,218.0,251.68,205.25
2018,12,18,14,15,342.0,124.0,1.45,15.55,245.0,368.47,301.98
2018,12,18,14,30,515.0,96.0,1.4,15.4,272.0,471.61,385.2
2018,12,18,14,45,423.0,96.5,1.35,15.25,231.0,418.77,343.5
2018,12,18,15,0,331.0,97.0,1.3,15.1,190.0,368.24,303.28
2018,12,18,15,15,280.0,86.0,1.3,15.1,156.5,329.09,271.67
2018,12,18,15,30,229.0,75.0,1.3,15.1,123.0,271.02,223.9
2018,12,18,15,45,285.0,57.0,1.1,13.85,103.5,311.68,256.44
2018,12,18,16,0,341.0,39.0,0.9,12.6,84.0,338.15,273.97
2018,12,18,16,15,307.0,29.5,0.95,12.2,59.0,305.63,230.4
2018,12,18,16,30,273.0,20.0,1.0,11.8,34.0,250.21,0.0
2018,12,18,16,45,136.5,10.0,1.05,11.4,17.0,105.22,0.0
2018,12,18,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,12,18,17,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,0.95,9.2,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,0.85,9.35,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,0.75,9.45,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,0.65,9.6,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,0.75,9.15,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,0.85,8.7,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,0.95,8.4,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,19,7,15,7.5,3.0,1.0,8.75,3.0,0.0,0.0
2018,12,19,7,30,15.0,6.0,1.0,9.1,6.0,4.72,0.0
2018,12,19,7,45,15.5,16.5,1.05,9.5,17.5,12.92,1.44
2018,12,19,8,0,16.0,27.0,1.1,9.9,29.0,20.84,12.23
2018,12,19,8,15,8.0,39.5,1.2,10.3,40.5,29.89,20.92
2018,12,19,8,30,0.0,52.0,1.3,10.7,52.0,38.99,29.4
2018,12,19,8,45,1.0,62.0,1.4,11.05,62.5,46.41,36.27
2018,12,19,9,0,2.0,72.0,1.5,11.4,73.0,53.77,42.98
2018,12,19,9,15,1.0,63.5,1.6,11.9,64.0,48.46,38.17
2018,12,19,9,30,0.0,55.0,1.7,12.4,55.0,42.1,32.38
2018,12,19,9,45,1.5,66.5,1.75,12.85,67.0,51.02,40.28
2018,12,19,10,0,3.0,78.0,1.8,13.3,79.0,59.56,47.75
2018,12,19,10,15,2.5,77.5,1.95,13.6,78.5,59.41,47.48
2018,12,19,10,30,2.0,77.0,2.1,13.9,78.0,59.17,47.14
2018,12,19,10,45,11.0,105.5,2.25,14.2,110.5,79.42,64.88
2018,12,19,11,0,20.0,134.0,2.4,14.5,143.0,100.48,78.78
2018,12,19,11,15,22.0,147.5,2.5,14.75,157.5,111.98,87.86
2018,12,19,11,30,24.0,161.0,2.6,15.0,172.0,124.0,97.57
2018,12,19,11,45,30.5,169.5,2.7,15.2,184.0,134.5,106.0
2018,12,19,12,0,37.0,178.0,2.8,15.4,196.0,146.65,115.93
2018,12,19,12,15,55.0,185.5,2.8,15.5,212.0,162.91,129.12
2018,12,19,12,30,73.0,193.0,2.8,15.6,228.0,181.34,144.33
2018,12,19,12,45,69.5,176.0,2.8,15.7,208.5,172.28,137.5
2018,12,19,13,0,66.0,159.0,2.8,15.8,189.0,161.77,129.45
2018,12,19,13,15,87.5,164.0,2.65,15.8,202.5,182.37,146.94
2018,12,19,13,30,109.0,169.0,2.5,15.8,216.0,215.47,174.64
2018,12,19,13,45,92.0,161.0,2.35,15.75,199.0,195.19,158.5
2018,12,19,14,0,75.0,153.0,2.2,15.7,182.0,183.77,149.45
2018,12,19,14,15,317.5,116.5,1.95,15.55,226.5,344.51,284.08
2018,12,19,14,30,560.0,80.0,1.7,15.4,271.0,483.63,396.6
2018,12,19,14,45,550.0,73.0,1.45,15.2,244.5,484.71,396.86
2018,12,19,15,0,540.0,66.0,1.2,15.0,218.0,483.07,395.29
2018,12,19,15,15,557.5,58.0,1.2,15.0,194.5,497.02,406.18
2018,12,19,15,30,575.0,50.0,1.2,15.0,171.0,509.01,413.71
2018,12,19,15,45,499.5,41.5,0.85,14.1,130.5,451.09,364.79
2018,12,19,16,0,424.0,33.0,0.5,13.2,90.0,390.69,311.79
2018,12,19,16,15,351.5,27.0,0.45,13.0,63.0,335.11,250.74
2018,12,19,16,30,279.0,21.0,0.4,12.8,36.0,255.64,0.0
2018,12,19,16,45,139.5,10.5,0.35,12.55,18.0,107.75,0.0
2018,12,19,17,0,0.0,0.0,0.3,12.3,0.0,0.0,0.0
2018,12,19,17,15,0.0,0.0,0.3,12.1,0.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.3,11.9,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.35,11.7,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.45,11.3,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.55,10.9,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.65,10.4,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.05,8.35,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.15,7.75,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.2,6.15,0.0,0.0,0.0
